Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,14,15,861.0,124.0,1.9,20.8,758.0,459.44,338.69
2018,4,3,14,30,849.0,123.0,2.0,20.6,725.0,397.7,286.83
2018,4,3,14,45,829.5,121.5,2.05,20.4,683.5,333.67,232.22
2018,4,3,15,0,810.0,120.0,2.1,20.2,642.0,271.11,179.03
2018,4,3,15,15,795.5,116.5,2.1,20.2,600.0,209.67,129.29
2018,4,3,15,30,781.0,113.0,2.1,20.2,558.0,149.67,88.77
2018,4,3,15,45,754.5,109.0,2.2,19.4,509.0,83.85,66.82
2018,4,3,16,0,728.0,105.0,2.3,18.6,460.0,79.57,63.66
2018,4,3,16,15,692.0,100.5,2.3,17.95,408.0,76.86,61.69
2018,4,3,16,30,656.0,96.0,2.3,17.3,356.0,74.14,59.67
2018,4,3,16,45,608.0,89.5,2.25,16.7,303.5,69.79,56.14
2018,4,3,17,0,560.0,83.0,2.2,16.1,251.0,65.43,52.47
2018,4,3,17,15,490.5,74.0,2.05,15.3,200.0,58.87,46.73
2018,4,3,17,30,421.0,65.0,1.9,14.5,149.0,49.23,38.0
2018,4,3,17,45,317.5,52.0,1.75,13.7,104.5,39.25,28.71
2018,4,3,18,0,214.0,39.0,1.6,12.9,60.0,29.33,18.45
2018,4,3,18,15,117.0,22.5,1.55,12.45,33.0,16.97,0.0
2018,4,3,18,30,20.0,6.0,1.5,12.0,6.0,4.72,0.0
2018,4,3,18,45,10.0,3.0,1.45,11.6,3.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,4,5,45,22.0,6.5,1.35,10.2,7.0,0.0,0.0
2018,4,4,6,0,44.0,13.0,1.4,10.5,14.0,33.56,0.0
2018,4,4,6,15,41.0,26.5,1.6,10.95,29.5,62.4,37.95
2018,4,4,6,30,38.0,40.0,1.8,11.4,45.0,76.15,58.67
2018,4,4,6,45,41.5,60.0,1.95,11.85,67.5,90.35,72.36
2018,4,4,7,0,45.0,80.0,2.1,12.3,90.0,114.69,93.89
2018,4,4,7,15,126.5,101.0,2.05,12.75,140.5,215.92,181.6
2018,4,4,7,30,208.0,122.0,2.0,13.2,191.0,327.21,274.45
2018,4,4,7,45,390.0,118.5,2.0,13.65,275.0,503.56,417.35
2018,4,4,8,0,572.0,115.0,2.0,14.1,359.0,682.09,552.23
2018,4,4,8,15,568.0,130.5,1.95,14.55,397.5,712.38,570.08
2018,4,4,8,30,564.0,146.0,1.9,15.0,436.0,739.66,586.6
2018,4,4,8,45,642.0,142.5,1.85,15.45,502.0,822.85,642.58
2018,4,4,9,0,720.0,139.0,1.8,15.9,568.0,905.21,695.44
2018,4,4,9,15,780.0,129.5,1.8,16.2,624.0,961.07,729.75
2018,4,4,9,30,840.0,120.0,1.8,16.5,680.0,1007.85,757.68
2018,4,4,9,45,760.5,156.0,1.8,16.85,684.0,977.46,734.4
2018,4,4,10,0,681.0,192.0,1.8,17.2,688.0,933.37,703.04
2018,4,4,10,15,596.5,236.0,1.8,17.4,683.5,885.64,668.46
2018,4,4,10,30,512.0,280.0,1.8,17.6,679.0,830.33,627.52
2018,4,4,10,45,646.0,231.0,1.8,17.75,749.0,908.66,683.06
2018,4,4,11,0,780.0,182.0,1.8,17.9,819.0,973.12,724.6
2018,4,4,11,15,701.5,226.5,1.75,18.0,807.0,921.56,687.94
2018,4,4,11,30,623.0,271.0,1.7,18.1,795.0,865.87,647.59
2018,4,4,11,45,670.5,247.5,1.65,18.25,815.5,862.68,645.58
2018,4,4,12,0,718.0,224.0,1.6,18.4,836.0,853.31,638.71
2018,4,4,12,15,749.5,207.0,1.6,18.5,845.5,830.59,623.1
2018,4,4,12,30,781.0,190.0,1.6,18.6,855.0,802.9,603.93
2018,4,4,12,45,544.0,279.0,1.65,18.75,740.0,661.48,501.4
2018,4,4,13,0,307.0,368.0,1.7,18.9,625.0,529.31,403.51
2018,4,4,13,15,251.0,377.5,1.8,18.9,584.5,477.71,365.73
2018,4,4,13,30,195.0,387.0,1.9,18.9,544.0,424.53,325.83
2018,4,4,13,45,280.5,353.5,2.0,18.95,572.0,430.57,330.3
2018,4,4,14,0,366.0,320.0,2.1,19.0,600.0,421.72,321.99
2018,4,4,14,15,367.5,305.0,2.15,18.8,576.5,382.21,290.21
2018,4,4,14,30,369.0,290.0,2.2,18.6,553.0,342.4,257.56
2018,4,4,14,45,314.0,284.0,2.25,18.45,499.5,292.15,218.0
2018,4,4,15,0,259.0,278.0,2.3,18.3,446.0,248.45,184.35
2018,4,4,15,15,199.5,264.5,2.3,18.3,388.5,210.01,156.32
2018,4,4,15,30,140.0,251.0,2.3,18.3,331.0,176.64,133.99
2018,4,4,15,45,180.5,226.5,2.15,17.65,320.5,147.91,121.92
2018,4,4,16,0,221.0,202.0,2.0,17.0,310.0,135.14,111.75
2018,4,4,16,15,162.5,181.0,1.95,16.5,256.0,121.8,100.88
2018,4,4,16,30,104.0,160.0,1.9,16.0,202.0,108.26,89.67
2018,4,4,16,45,78.0,131.5,1.8,15.55,160.5,92.73,76.48
2018,4,4,17,0,52.0,103.0,1.7,15.1,119.0,74.16,60.37
2018,4,4,17,15,26.0,74.0,1.55,14.5,82.0,54.71,43.2
2018,4,4,17,30,0.0,45.0,1.4,13.9,45.0,34.44,25.04
2018,4,4,17,45,0.0,33.0,1.25,13.35,33.0,25.21,16.54
2018,4,4,18,0,0.0,21.0,1.1,12.8,21.0,16.01,7.67
2018,4,4,18,15,4.0,12.5,1.1,12.65,12.5,9.83,0.0
2018,4,4,18,30,8.0,4.0,1.1,12.5,4.0,3.15,0.0
2018,4,4,18,45,4.0,2.0,1.1,12.35,2.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,5,5,45,3.5,2.0,1.2,10.45,2.0,0.0,0.0
2018,4,5,6,0,7.0,4.0,1.2,10.8,4.0,6.86,0.0
2018,4,5,6,15,3.5,5.0,1.3,11.3,5.0,5.95,0.0
2018,4,5,6,30,0.0,6.0,1.4,11.8,6.0,4.54,0.0
2018,4,5,6,45,0.0,7.5,1.5,12.25,7.5,5.68,0.0
2018,4,5,7,0,0.0,9.0,1.6,12.7,9.0,6.82,0.24
2018,4,5,7,15,1.0,28.5,1.5,12.9,29.0,22.49,13.87
2018,4,5,7,30,2.0,48.0,1.4,13.1,49.0,38.33,27.56
2018,4,5,7,45,13.0,95.0,1.35,13.25,100.5,87.48,69.83
2018,4,5,8,0,24.0,142.0,1.3,13.4,152.0,156.47,127.61
2018,4,5,8,15,96.5,180.0,1.3,13.95,229.0,283.79,232.77
2018,4,5,8,30,169.0,218.0,1.3,14.5,306.0,395.65,320.82
2018,4,5,8,45,220.0,238.0,1.3,15.0,363.5,467.12,374.44
2018,4,5,9,0,271.0,258.0,1.3,15.5,421.0,562.94,444.22
2018,4,5,9,15,373.5,246.5,1.3,16.05,488.0,650.89,507.92
2018,4,5,9,30,476.0,235.0,1.3,16.6,555.0,765.47,587.3
2018,4,5,9,45,383.5,278.5,1.35,17.15,545.0,693.71,531.74
2018,4,5,10,0,291.0,322.0,1.4,17.7,535.0,643.74,492.49
2018,4,5,10,15,222.5,317.5,1.35,17.9,484.5,564.16,433.04
2018,4,5,10,30,154.0,313.0,1.3,18.1,434.0,461.54,356.37
2018,4,5,10,45,80.5,253.0,1.2,18.25,316.5,323.19,251.19
2018,4,5,11,0,7.0,193.0,1.1,18.4,199.0,160.85,123.63
2018,4,5,11,15,16.5,257.5,1.25,18.4,271.5,223.95,173.72
2018,4,5,11,30,26.0,322.0,1.4,18.4,344.0,305.45,236.14
2018,4,5,11,45,23.5,314.0,1.55,18.35,334.0,275.34,212.9
2018,4,5,12,0,21.0,306.0,1.7,18.3,324.0,264.07,204.45
2018,4,5,12,15,22.5,309.5,1.8,18.1,329.0,265.94,206.16
2018,4,5,12,30,24.0,313.0,1.9,17.9,334.0,279.27,216.66
2018,4,5,12,45,27.0,323.0,2.05,17.7,346.0,285.52,221.78
2018,4,5,13,0,30.0,333.0,2.2,17.5,358.0,290.94,226.28
2018,4,5,13,15,29.0,325.0,2.2,17.35,349.0,278.43,216.77
2018,4,5,13,30,28.0,317.0,2.2,17.2,340.0,266.14,207.45
2018,4,5,13,45,26.5,304.0,2.2,17.0,325.0,249.98,195.13
2018,4,5,14,0,25.0,291.0,2.2,16.8,310.0,232.75,181.92
2018,4,5,14,15,30.5,288.5,2.1,16.6,311.0,229.38,179.39
2018,4,5,14,30,36.0,286.0,2.0,16.4,312.0,223.51,174.75
2018,4,5,14,45,24.5,252.5,1.95,16.15,269.5,193.89,151.78
2018,4,5,15,0,13.0,219.0,1.9,15.9,227.0,164.64,129.15
2018,4,5,15,15,18.5,216.0,1.9,15.9,227.0,160.4,125.86
2018,4,5,15,30,24.0,213.0,1.9,15.9,227.0,154.98,121.8
2018,4,5,15,45,27.0,199.0,1.7,15.4,213.5,135.29,112.11
2018,4,5,16,0,30.0,185.0,1.5,14.9,200.0,126.48,105.11
2018,4,5,16,15,26.0,161.5,1.35,14.65,173.5,112.02,93.03
2018,4,5,16,30,22.0,138.0,1.2,14.4,147.0,100.03,82.96
2018,4,5,16,45,36.0,124.0,1.1,14.2,136.0,87.89,72.59
2018,4,5,17,0,50.0,110.0,1.0,14.0,125.0,78.34,64.31
2018,4,5,17,15,59.5,93.5,0.9,13.8,108.0,67.03,54.25
2018,4,5,17,30,69.0,77.0,0.8,13.6,91.0,55.06,43.36
2018,4,5,17,45,47.0,56.5,0.7,13.4,65.0,41.17,30.55
2018,4,5,18,0,25.0,36.0,0.6,13.2,39.0,26.72,16.71
2018,4,5,18,15,17.0,21.0,0.55,13.15,22.5,15.71,0.0
2018,4,5,18,30,9.0,6.0,0.5,13.1,6.0,4.72,0.0
2018,4,5,18,45,4.5,3.0,0.45,13.0,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,4,6,5,45,3.5,1.5,1.85,13.05,1.5,0.0,0.0
2018,4,6,6,0,7.0,3.0,1.9,13.1,3.0,6.07,0.0
2018,4,6,6,15,3.5,6.0,2.0,13.25,6.0,6.74,0.0
2018,4,6,6,30,0.0,9.0,2.1,13.4,9.0,6.82,0.05
2018,4,6,6,45,0.0,13.5,2.25,13.5,13.5,10.24,3.1
2018,4,6,7,0,0.0,18.0,2.4,13.6,18.0,13.68,6.13
2018,4,6,7,15,0.0,20.5,2.5,13.8,20.5,15.59,7.81
2018,4,6,7,30,0.0,23.0,2.6,14.0,23.0,17.51,9.45
2018,4,6,7,45,0.0,51.5,2.7,14.2,51.5,39.41,28.16
2018,4,6,8,0,0.0,80.0,2.8,14.4,80.0,61.54,46.83
2018,4,6,8,15,5.5,113.0,2.95,14.75,116.0,95.38,75.27
2018,4,6,8,30,11.0,146.0,3.1,15.1,152.0,130.15,104.0
2018,4,6,8,45,9.5,135.5,3.2,15.4,141.0,117.99,93.44
2018,4,6,9,0,8.0,125.0,3.3,15.7,130.0,106.73,83.74
2018,4,6,9,15,4.0,119.5,3.35,16.05,122.0,97.81,75.87
2018,4,6,9,30,0.0,114.0,3.4,16.4,114.0,89.05,68.2
2018,4,6,9,45,5.5,154.5,3.45,16.75,158.5,128.74,100.58
2018,4,6,10,0,11.0,195.0,3.5,17.1,203.0,169.02,132.91
2018,4,6,10,15,11.5,215.5,3.45,17.2,224.0,186.77,146.74
2018,4,6,10,30,12.0,236.0,3.4,17.3,245.0,204.35,160.38
2018,4,6,10,45,12.0,241.5,3.3,17.45,251.0,208.06,162.94
2018,4,6,11,0,12.0,247.0,3.2,17.6,257.0,211.71,165.5
2018,4,6,11,15,10.0,225.0,3.2,17.6,233.5,189.92,148.08
2018,4,6,11,30,8.0,203.0,3.2,17.6,210.0,168.8,131.21
2018,4,6,11,45,11.5,238.0,3.2,17.55,248.0,200.18,156.15
2018,4,6,12,0,15.0,273.0,3.2,17.5,286.0,231.04,180.41
2018,4,6,12,15,15.0,271.5,3.2,17.55,284.5,228.12,177.96
2018,4,6,12,30,15.0,270.0,3.2,17.6,283.0,225.15,175.58
2018,4,6,12,45,14.0,257.0,3.25,17.6,269.0,212.16,165.39
2018,4,6,13,0,13.0,244.0,3.3,17.6,255.0,199.44,155.43
2018,4,6,13,15,11.5,219.5,3.25,17.6,229.0,177.71,138.28
2018,4,6,13,30,10.0,195.0,3.2,17.6,203.0,156.53,121.5
2018,4,6,13,45,6.5,174.5,3.2,17.6,179.5,137.85,106.64
2018,4,6,14,0,3.0,154.0,3.2,17.6,156.0,119.81,92.26
2018,4,6,14,15,9.5,193.5,3.15,17.55,200.0,151.31,117.69
2018,4,6,14,30,16.0,233.0,3.1,17.5,244.0,180.61,141.08
2018,4,6,14,45,17.0,230.0,3.05,17.45,241.5,176.05,137.49
2018,4,6,15,0,18.0,227.0,3.0,17.4,239.0,171.1,133.68
2018,4,6,15,15,30.0,219.0,3.0,17.4,237.0,159.47,124.08
2018,4,6,15,30,42.0,211.0,3.0,17.4,235.0,149.57,116.31
2018,4,6,15,45,46.5,191.0,2.85,17.2,215.5,131.39,108.2
2018,4,6,16,0,51.0,171.0,2.7,17.0,196.0,119.18,98.17
2018,4,6,16,15,110.0,155.5,2.55,16.9,202.0,106.99,88.01
2018,4,6,16,30,169.0,140.0,2.4,16.8,208.0,98.4,80.88
2018,4,6,16,45,112.0,112.5,2.3,16.7,155.0,80.44,65.43
2018,4,6,17,0,55.0,85.0,2.2,16.6,102.0,63.23,50.43
2018,4,6,17,15,65.0,77.0,2.05,16.45,93.5,56.3,44.29
2018,4,6,17,30,75.0,69.0,1.9,16.3,85.0,50.36,38.79
2018,4,6,17,45,54.5,51.0,1.8,16.2,61.0,37.7,27.19
2018,4,6,18,0,34.0,33.0,1.7,16.1,37.0,24.84,15.03
2018,4,6,18,15,23.0,19.5,1.65,16.05,21.5,14.83,0.0
2018,4,6,18,30,12.0,6.0,1.6,16.0,6.0,4.72,0.0
2018,4,6,18,45,6.0,3.0,1.55,15.95,3.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,4,7,5,45,0.0,2.0,2.45,14.5,2.0,1.57,0.0
2018,4,7,6,0,0.0,4.0,2.4,14.4,4.0,3.02,0.0
2018,4,7,6,15,0.0,8.0,2.45,14.5,8.0,6.06,0.0
2018,4,7,6,30,0.0,12.0,2.5,14.6,12.0,9.1,1.95
2018,4,7,6,45,0.0,14.0,2.55,14.7,14.0,10.62,3.39
2018,4,7,7,0,0.0,16.0,2.6,14.8,16.0,12.15,4.77
2018,4,7,7,15,14.5,44.5,2.65,15.0,49.5,47.35,35.49
2018,4,7,7,30,29.0,73.0,2.7,15.2,83.0,87.22,69.85
2018,4,7,7,45,111.5,126.5,2.75,15.4,174.0,232.51,193.28
2018,4,7,8,0,194.0,180.0,2.8,15.6,265.0,370.84,305.91
2018,4,7,8,15,178.5,199.5,2.8,15.85,285.0,380.83,311.45
2018,4,7,8,30,163.0,219.0,2.8,16.1,305.0,389.14,316.06
2018,4,7,8,45,243.0,221.5,2.85,16.35,362.5,490.64,395.7
2018,4,7,9,0,323.0,224.0,2.9,16.6,420.0,572.29,457.92
2018,4,7,9,15,482.0,204.5,2.85,16.8,520.5,734.43,578.8
2018,4,7,9,30,641.0,185.0,2.8,17.0,621.0,884.1,683.98
2018,4,7,9,45,587.0,209.5,2.8,17.2,625.0,855.0,659.72
2018,4,7,10,0,533.0,234.0,2.8,17.4,629.0,814.47,628.49
2018,4,7,10,15,471.5,270.5,2.8,17.6,630.0,784.77,604.28
2018,4,7,10,30,410.0,307.0,2.8,17.8,631.0,751.59,577.6
2018,4,7,10,45,539.5,273.5,2.85,17.95,712.5,834.44,638.46
2018,4,7,11,0,669.0,240.0,2.9,18.1,794.0,917.85,697.14
2018,4,7,11,15,658.5,247.5,2.95,18.15,800.5,894.95,679.78
2018,4,7,11,30,648.0,255.0,3.0,18.2,807.0,869.16,661.33
2018,4,7,11,45,620.0,269.0,3.1,18.25,800.5,830.84,634.0
2018,4,7,12,0,592.0,283.0,3.2,18.3,794.0,790.87,605.29
2018,4,7,12,15,542.5,293.5,3.25,18.25,761.0,728.45,560.06
2018,4,7,12,30,493.0,304.0,3.3,18.2,728.0,669.58,516.79
2018,4,7,12,45,436.5,319.0,3.35,18.2,691.5,611.08,472.89
2018,4,7,13,0,380.0,334.0,3.4,18.2,655.0,555.33,430.48
2018,4,7,13,15,433.0,316.0,3.4,18.05,675.0,546.65,424.04
2018,4,7,13,30,486.0,298.0,3.4,17.9,695.0,531.9,412.04
2018,4,7,13,45,623.5,241.5,3.45,17.8,734.5,527.55,407.0
2018,4,7,14,0,761.0,185.0,3.5,17.7,774.0,505.97,386.62
2018,4,7,14,15,771.0,173.5,3.5,17.5,749.5,449.94,338.99
2018,4,7,14,30,781.0,162.0,3.5,17.3,725.0,391.8,288.33
2018,4,7,14,45,776.0,154.5,3.5,17.1,689.0,330.37,234.52
2018,4,7,15,0,771.0,147.0,3.5,16.9,653.0,268.93,181.15
2018,4,7,15,15,751.0,143.0,3.5,16.9,608.5,207.8,131.84
2018,4,7,15,30,731.0,139.0,3.5,16.9,564.0,148.93,92.96
2018,4,7,15,45,707.5,133.0,3.4,16.35,516.0,95.74,77.92
2018,4,7,16,0,684.0,127.0,3.3,15.8,468.0,92.96,75.99
2018,4,7,16,15,650.5,120.5,3.2,15.5,417.0,89.53,73.33
2018,4,7,16,30,617.0,114.0,3.1,15.2,366.0,86.01,70.56
2018,4,7,16,45,567.5,106.5,3.05,14.85,313.5,81.43,66.81
2018,4,7,17,0,518.0,99.0,3.0,14.5,261.0,73.14,59.64
2018,4,7,17,15,448.0,88.5,2.7,14.05,209.5,65.46,52.85
2018,4,7,17,30,378.0,78.0,2.4,13.6,158.0,57.74,45.77
2018,4,7,17,45,280.0,63.0,2.1,13.1,113.0,46.67,35.47
2018,4,7,18,0,182.0,48.0,1.8,12.6,68.0,35.1,24.08
2018,4,7,18,15,100.0,28.5,1.7,12.3,38.5,20.97,0.36
2018,4,7,18,30,18.0,9.0,1.6,12.0,9.0,7.08,0.0
2018,4,7,18,45,9.0,4.5,1.5,11.7,4.5,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,8,5,45,35.5,10.5,1.65,10.0,12.0,25.2,0.0
2018,4,8,6,0,71.0,21.0,1.7,10.4,24.0,74.3,0.0
2018,4,8,6,15,190.0,37.5,1.95,10.85,62.0,191.55,146.82
2018,4,8,6,30,309.0,54.0,2.2,11.3,100.0,294.52,242.96
2018,4,8,6,45,388.5,65.5,2.5,11.75,147.0,375.92,315.0
2018,4,8,7,0,468.0,77.0,2.8,12.2,194.0,464.44,390.32
2018,4,8,7,15,528.5,86.0,2.85,12.55,247.5,548.11,458.14
2018,4,8,7,30,589.0,95.0,2.9,12.9,301.0,629.87,520.9
2018,4,8,7,45,646.5,98.0,3.0,13.2,357.5,704.38,576.12
2018,4,8,8,0,704.0,101.0,3.1,13.5,414.0,779.71,630.27
2018,4,8,8,15,733.5,105.0,3.05,13.85,464.5,831.03,664.34
2018,4,8,8,30,763.0,109.0,3.0,14.2,515.0,880.7,696.52
2018,4,8,8,45,785.5,112.0,3.0,14.6,562.5,913.92,716.6
2018,4,8,9,0,808.0,115.0,3.0,15.0,610.0,951.16,739.37
2018,4,8,9,15,826.5,117.0,3.0,15.3,653.5,980.21,756.46
2018,4,8,9,30,845.0,119.0,3.0,15.6,697.0,1005.78,771.13
2018,4,8,9,45,860.5,120.0,2.95,15.9,735.0,1023.51,780.03
2018,4,8,10,0,876.0,121.0,2.9,16.2,773.0,1037.3,786.38
2018,4,8,10,15,883.5,123.0,2.9,16.45,802.5,1025.56,776.35
2018,4,8,10,30,891.0,125.0,2.9,16.7,832.0,1024.22,773.77
2018,4,8,10,45,895.0,128.0,2.95,16.9,855.0,1016.37,767.49
2018,4,8,11,0,899.0,131.0,3.0,17.1,878.0,1004.45,758.67
2018,4,8,11,15,902.0,132.0,3.0,17.3,892.5,985.68,744.96
2018,4,8,11,30,905.0,133.0,3.0,17.5,907.0,963.07,728.83
2018,4,8,11,45,905.5,134.0,3.0,17.65,913.5,934.5,708.88
2018,4,8,12,0,906.0,135.0,3.0,17.8,920.0,902.45,686.6
2018,4,8,12,15,907.0,134.0,3.0,17.9,919.0,865.73,661.22
2018,4,8,12,30,908.0,133.0,3.0,18.0,918.0,825.87,633.56
2018,4,8,12,45,907.0,132.0,2.95,18.05,908.5,781.55,600.9
2018,4,8,13,0,906.0,131.0,2.9,18.1,899.0,734.56,565.33
2018,4,8,13,15,900.5,130.5,2.9,18.1,881.0,682.67,525.67
2018,4,8,13,30,895.0,130.0,2.9,18.1,863.0,628.94,483.55
2018,4,8,13,45,887.5,128.5,2.85,18.1,837.0,571.8,437.46
2018,4,8,14,0,880.0,127.0,2.8,18.1,811.0,513.52,389.12
2018,4,8,14,15,868.5,125.5,2.8,18.0,777.5,452.59,337.59
2018,4,8,14,30,857.0,124.0,2.8,17.9,744.0,390.42,283.75
2018,4,8,14,45,842.0,121.5,2.8,17.85,704.0,326.73,228.06
2018,4,8,15,0,827.0,119.0,2.8,17.8,664.0,263.98,173.85
2018,4,8,15,15,809.0,116.5,2.8,17.8,620.0,202.01,124.12
2018,4,8,15,30,791.0,114.0,2.8,17.8,576.0,141.92,85.36
2018,4,8,15,45,765.5,110.0,2.8,17.4,526.5,82.26,65.95
2018,4,8,16,0,740.0,106.0,2.8,17.0,477.0,80.15,64.51
2018,4,8,16,15,704.0,102.0,2.75,16.6,424.5,77.78,62.78
2018,4,8,16,30,668.0,98.0,2.7,16.2,372.0,75.43,61.02
2018,4,8,16,45,618.5,92.0,2.65,15.85,318.5,71.44,57.76
2018,4,8,17,0,569.0,86.0,2.6,15.5,265.0,67.47,54.41
2018,4,8,17,15,498.0,77.5,2.4,14.85,213.0,61.33,49.05
2018,4,8,17,30,427.0,69.0,2.2,14.2,161.0,52.07,40.68
2018,4,8,17,45,324.0,56.5,2.05,13.55,115.0,42.48,31.78
2018,4,8,18,0,221.0,44.0,1.9,12.9,69.0,32.96,22.39
2018,4,8,18,15,124.5,27.0,1.85,12.55,39.5,20.3,2.35
2018,4,8,18,30,28.0,10.0,1.8,12.2,10.0,7.87,0.0
2018,4,8,18,45,14.0,5.0,1.7,11.85,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,9,5,45,1.0,8.5,0.95,10.85,8.5,7.16,0.0
2018,4,9,6,0,2.0,17.0,0.9,11.2,17.0,14.67,0.0
2018,4,9,6,15,20.0,35.0,1.0,11.85,38.0,50.1,34.9
2018,4,9,6,30,38.0,53.0,1.1,12.5,59.0,80.25,62.75
2018,4,9,6,45,39.0,74.0,1.2,13.15,82.0,104.07,83.82
2018,4,9,7,0,40.0,95.0,1.3,13.8,105.0,127.05,103.6
2018,4,9,7,15,69.5,113.0,1.35,14.3,135.5,167.64,138.45
2018,4,9,7,30,99.0,131.0,1.4,14.8,166.0,227.28,187.96
2018,4,9,7,45,68.5,147.0,1.4,15.25,173.0,201.85,165.37
2018,4,9,8,0,38.0,163.0,1.4,15.7,180.0,190.97,154.69
2018,4,9,8,15,148.0,194.0,1.4,16.25,271.5,344.29,279.74
2018,4,9,8,30,258.0,225.0,1.4,16.8,363.0,505.51,403.05
2018,4,9,8,45,369.0,219.5,1.4,17.35,436.5,607.06,477.47
2018,4,9,9,0,480.0,214.0,1.4,17.9,510.0,736.67,568.48
2018,4,9,9,15,572.5,198.5,1.35,18.45,575.0,814.73,619.9
2018,4,9,9,30,665.0,183.0,1.3,19.0,640.0,903.18,675.4
2018,4,9,9,45,676.5,190.5,1.3,19.6,676.5,922.71,684.2
2018,4,9,10,0,688.0,198.0,1.3,20.2,713.0,938.75,691.61
2018,4,9,10,15,673.5,214.0,1.25,20.65,734.5,933.74,685.09
2018,4,9,10,30,659.0,230.0,1.2,21.1,756.0,924.97,676.17
2018,4,9,10,45,767.0,186.5,1.15,21.55,814.5,973.53,705.0
2018,4,9,11,0,875.0,143.0,1.1,22.0,873.0,1006.2,722.1
2018,4,9,11,15,868.0,149.0,1.05,22.35,884.0,982.87,704.61
2018,4,9,11,30,861.0,155.0,1.0,22.7,895.0,955.93,685.77
2018,4,9,11,45,857.0,158.5,0.95,23.05,899.5,925.86,665.11
2018,4,9,12,0,853.0,162.0,0.9,23.4,904.0,892.51,642.48
2018,4,9,12,15,866.5,153.5,0.9,23.65,906.0,859.42,621.14
2018,4,9,12,30,880.0,145.0,0.9,23.9,908.0,812.04,590.25
2018,4,9,12,45,891.0,136.5,0.9,24.2,902.0,771.36,562.21
2018,4,9,13,0,902.0,128.0,0.9,24.5,896.0,727.16,531.01
2018,4,9,13,15,868.0,139.0,0.9,24.65,866.0,666.66,487.82
2018,4,9,13,30,834.0,150.0,0.9,24.8,836.0,612.15,447.67
2018,4,9,13,45,637.5,224.0,0.85,24.9,739.0,517.67,378.34
2018,4,9,14,0,441.0,298.0,0.8,25.0,642.0,435.83,318.41
2018,4,9,14,15,433.5,289.0,0.75,24.95,616.0,391.84,284.55
2018,4,9,14,30,426.0,280.0,0.7,24.9,590.0,348.32,250.08
2018,4,9,14,45,359.0,281.0,0.65,24.85,532.5,296.69,211.17
2018,4,9,15,0,292.0,282.0,0.6,24.8,475.0,252.71,179.11
2018,4,9,15,15,433.0,225.5,0.6,24.8,490.5,209.55,140.8
2018,4,9,15,30,574.0,169.0,0.6,24.8,506.0,152.61,97.89
2018,4,9,15,45,532.5,164.0,0.75,24.25,456.0,110.06,87.04
2018,4,9,16,0,491.0,159.0,0.9,23.7,406.0,107.37,85.44
2018,4,9,16,15,440.5,150.0,0.9,22.95,354.0,102.06,81.54
2018,4,9,16,30,390.0,141.0,0.9,22.2,302.0,96.66,77.48
2018,4,9,16,45,324.0,125.5,0.95,21.45,247.0,88.87,71.3
2018,4,9,17,0,258.0,110.0,1.0,20.7,192.0,78.15,62.42
2018,4,9,17,15,272.0,91.5,1.05,19.8,163.5,66.37,52.41
2018,4,9,17,30,286.0,73.0,1.1,18.9,135.0,53.49,41.15
2018,4,9,17,45,233.0,56.5,1.1,18.0,98.0,41.84,30.67
2018,4,9,18,0,180.0,40.0,1.1,17.1,61.0,29.93,19.56
2018,4,9,18,15,111.5,25.0,1.1,16.65,36.0,18.83,3.25
2018,4,9,18,30,43.0,10.0,1.1,16.2,11.0,7.87,0.0
2018,4,9,18,45,21.5,5.0,1.1,15.7,5.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.65,15.2,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.55,15.6,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,10,5,45,48.5,11.0,1.25,12.95,14.0,31.74,0.0
2018,4,10,6,0,97.0,22.0,1.3,13.2,28.0,99.45,13.59
2018,4,10,6,15,182.0,37.5,1.4,13.6,61.5,184.29,143.16
2018,4,10,6,30,267.0,53.0,1.5,14.0,95.0,264.48,216.31
2018,4,10,6,45,300.5,68.5,1.65,14.4,133.0,317.86,263.43
2018,4,10,7,0,334.0,84.0,1.8,14.8,171.0,373.71,310.69
2018,4,10,7,15,304.0,107.0,1.85,15.15,199.5,372.62,309.75
2018,4,10,7,30,274.0,130.0,1.9,15.5,228.0,385.65,318.94
2018,4,10,7,45,234.5,155.0,1.95,15.85,248.0,389.34,319.71
2018,4,10,8,0,195.0,180.0,2.0,16.2,268.0,368.6,301.22
2018,4,10,8,15,258.5,198.0,2.05,16.5,329.0,470.24,380.37
2018,4,10,8,30,322.0,216.0,2.1,16.8,390.0,553.73,442.92
2018,4,10,8,45,352.0,230.5,2.15,17.1,436.0,602.37,477.43
2018,4,10,9,0,382.0,245.0,2.2,17.4,482.0,650.44,511.14
2018,4,10,9,15,392.5,255.5,2.25,17.6,513.5,673.74,526.32
2018,4,10,9,30,403.0,266.0,2.3,17.8,545.0,718.78,556.63
2018,4,10,9,45,303.0,311.5,2.35,18.0,527.5,642.73,497.65
2018,4,10,10,0,203.0,357.0,2.4,18.2,510.0,563.11,436.15
2018,4,10,10,15,223.5,368.5,2.4,18.35,543.0,589.49,455.35
2018,4,10,10,30,244.0,380.0,2.4,18.5,576.0,637.05,488.57
2018,4,10,10,45,198.0,395.5,2.35,18.65,557.0,576.7,442.48
2018,4,10,11,0,152.0,411.0,2.3,18.8,538.0,539.06,413.08
2018,4,10,11,15,126.5,411.0,2.3,18.8,518.0,505.89,387.94
2018,4,10,11,30,101.0,411.0,2.3,18.8,498.0,454.46,349.37
2018,4,10,11,45,75.0,392.5,2.25,18.8,457.5,406.56,313.04
2018,4,10,12,0,49.0,374.0,2.2,18.8,417.0,360.87,278.08
2018,4,10,12,15,70.0,393.0,2.2,18.65,454.0,388.41,299.51
2018,4,10,12,30,91.0,412.0,2.2,18.5,491.0,413.2,318.34
2018,4,10,12,45,109.5,415.5,2.2,18.35,509.5,420.1,323.73
2018,4,10,13,0,128.0,419.0,2.2,18.2,528.0,433.07,333.53
2018,4,10,13,15,120.5,408.5,2.25,18.05,509.5,406.0,313.2
2018,4,10,13,30,113.0,398.0,2.3,17.9,491.0,379.67,293.44
2018,4,10,13,45,107.5,383.0,2.35,17.7,469.5,348.6,269.95
2018,4,10,14,0,102.0,368.0,2.4,17.5,448.0,323.27,250.58
2018,4,10,14,15,63.5,286.5,2.4,17.3,335.5,239.41,186.01
2018,4,10,14,30,25.0,205.0,2.4,17.1,223.0,162.06,125.8
2018,4,10,14,45,13.5,168.5,2.45,16.85,178.0,131.16,101.61
2018,4,10,15,0,2.0,132.0,2.5,16.6,133.0,100.91,77.75
2018,4,10,15,15,54.5,186.0,2.5,16.6,218.0,141.57,108.85
2018,4,10,15,30,107.0,240.0,2.5,16.6,303.0,165.23,127.25
2018,4,10,15,45,117.5,229.0,2.6,16.15,293.0,147.93,122.6
2018,4,10,16,0,128.0,218.0,2.7,15.7,283.0,141.73,117.95
2018,4,10,16,15,100.0,186.0,2.7,15.5,233.5,127.36,106.05
2018,4,10,16,30,72.0,154.0,2.7,15.3,184.0,107.63,89.33
2018,4,10,16,45,40.0,104.0,2.75,15.1,120.5,76.19,62.08
2018,4,10,17,0,8.0,54.0,2.8,14.9,57.0,41.44,31.42
2018,4,10,17,15,8.0,36.5,2.6,14.55,39.0,28.87,20.23
2018,4,10,17,30,8.0,19.0,2.4,14.2,21.0,15.0,7.76
2018,4,10,17,45,5.5,18.0,2.25,13.85,19.0,14.17,6.88
2018,4,10,18,0,3.0,17.0,2.1,13.5,17.0,12.94,5.45
2018,4,10,18,15,4.0,12.5,2.0,13.1,12.5,9.82,0.0
2018,4,10,18,30,5.0,8.0,1.9,12.7,8.0,6.29,0.0
2018,4,10,18,45,2.5,4.0,1.8,12.35,4.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,4,11,5,45,43.5,12.5,1.55,10.45,15.0,30.51,0.0
2018,4,11,6,0,87.0,25.0,1.5,10.6,30.0,90.2,28.58
2018,4,11,6,15,158.0,40.5,1.6,10.9,61.5,159.95,126.4
2018,4,11,6,30,229.0,56.0,1.7,11.2,93.0,243.54,201.66
2018,4,11,6,45,287.0,70.5,1.8,11.55,134.5,310.4,260.47
2018,4,11,7,0,345.0,85.0,1.9,11.9,176.0,382.21,321.4
2018,4,11,7,15,379.5,96.5,1.9,12.15,217.0,436.22,365.53
2018,4,11,7,30,414.0,108.0,1.9,12.4,258.0,491.85,409.34
2018,4,11,7,45,460.0,120.5,1.85,12.7,311.0,559.55,460.79
2018,4,11,8,0,506.0,133.0,1.8,13.0,364.0,628.54,511.27
2018,4,11,8,15,453.5,166.5,1.7,13.25,391.0,632.71,509.5
2018,4,11,8,30,401.0,200.0,1.6,13.5,418.0,630.58,503.49
2018,4,11,8,45,429.5,211.5,1.5,13.8,463.5,677.12,535.2
2018,4,11,9,0,458.0,223.0,1.4,14.1,509.0,722.51,564.74
2018,4,11,9,15,514.5,220.5,1.5,14.45,562.0,778.93,604.11
2018,4,11,9,30,571.0,218.0,1.6,14.8,615.0,833.86,641.67
2018,4,11,9,45,502.0,256.5,1.65,15.15,618.5,804.97,617.25
2018,4,11,10,0,433.0,295.0,1.7,15.5,622.0,771.43,590.57
2018,4,11,10,15,302.0,342.5,1.9,15.6,575.0,662.17,510.69
2018,4,11,10,30,171.0,390.0,2.1,15.7,528.0,551.65,427.61
2018,4,11,10,45,174.5,402.5,2.3,15.8,546.5,559.81,434.36
2018,4,11,11,0,178.0,415.0,2.5,15.9,565.0,566.6,439.27
2018,4,11,11,15,230.0,414.0,2.65,15.8,611.0,603.86,468.19
2018,4,11,11,30,282.0,413.0,2.8,15.7,657.0,655.9,507.06
2018,4,11,11,45,401.5,372.5,3.0,15.6,722.5,706.5,546.99
2018,4,11,12,0,521.0,332.0,3.2,15.5,788.0,764.42,591.15
2018,4,11,12,15,580.5,303.0,3.3,15.4,810.5,759.67,588.65
2018,4,11,12,30,640.0,274.0,3.4,15.3,833.0,750.76,583.18
2018,4,11,12,45,624.5,279.0,3.5,15.25,819.5,707.4,550.86
2018,4,11,13,0,609.0,284.0,3.6,15.2,806.0,663.22,517.52
2018,4,11,13,15,575.0,289.0,3.65,15.1,774.0,606.95,474.37
2018,4,11,13,30,541.0,294.0,3.7,15.0,742.0,552.93,432.14
2018,4,11,13,45,432.5,313.5,3.7,14.95,665.0,473.22,369.54
2018,4,11,14,0,324.0,333.0,3.7,14.9,588.0,401.92,313.36
2018,4,11,14,15,214.5,323.0,3.7,14.75,489.0,324.7,253.16
2018,4,11,14,30,105.0,313.0,3.7,14.6,390.0,261.79,204.96
2018,4,11,14,45,175.5,293.5,3.65,14.45,414.0,255.26,197.01
2018,4,11,15,0,246.0,274.0,3.6,14.3,438.0,236.21,178.04
2018,4,11,15,15,435.5,218.0,3.6,14.3,485.0,202.67,142.89
2018,4,11,15,30,625.0,162.0,3.6,14.3,532.0,148.77,98.95
2018,4,11,15,45,559.5,160.5,3.55,14.05,471.5,108.51,89.67
2018,4,11,16,0,494.0,159.0,3.5,13.8,411.0,107.29,89.03
2018,4,11,16,15,520.5,137.0,3.45,13.65,377.5,95.64,79.16
2018,4,11,16,30,547.0,115.0,3.4,13.5,344.0,85.08,70.16
2018,4,11,16,45,412.5,113.5,3.35,13.4,273.0,80.49,66.33
2018,4,11,17,0,278.0,112.0,3.3,13.3,202.0,79.69,65.75
2018,4,11,17,15,184.0,96.5,3.2,13.1,151.5,68.52,55.82
2018,4,11,17,30,90.0,81.0,3.1,12.9,101.0,58.16,46.37
2018,4,11,17,45,72.5,61.0,3.05,12.7,74.5,44.43,33.71
2018,4,11,18,0,55.0,41.0,3.0,12.5,48.0,30.44,20.58
2018,4,11,18,15,45.5,26.5,3.15,12.3,30.5,19.8,6.37
2018,4,11,18,30,36.0,12.0,3.3,12.1,13.0,9.44,0.0
2018,4,11,18,45,18.0,6.0,3.45,11.95,6.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,12,5,15,1.5,0.5,1.7,7.65,0.5,0.0,0.0
2018,4,12,5,30,3.0,1.0,1.8,8.1,1.0,0.0,0.0
2018,4,12,5,45,64.0,15.0,1.85,8.5,19.0,42.19,0.0
2018,4,12,6,0,125.0,29.0,1.9,8.9,37.0,127.03,58.9
2018,4,12,6,15,241.5,43.5,2.15,9.35,77.5,225.7,181.88
2018,4,12,6,30,358.0,58.0,2.4,9.8,118.0,327.37,273.59
2018,4,12,6,45,444.0,67.5,2.65,10.25,169.0,417.03,351.85
2018,4,12,7,0,530.0,77.0,2.9,10.7,220.0,512.87,432.37
2018,4,12,7,15,584.0,84.0,2.95,10.95,273.0,586.65,491.43
2018,4,12,7,30,638.0,91.0,3.0,11.2,326.0,662.32,549.14
2018,4,12,7,45,582.0,113.5,3.1,11.5,352.5,663.28,547.79
2018,4,12,8,0,526.0,136.0,3.2,11.8,379.0,648.72,534.71
2018,4,12,8,15,430.0,173.0,3.2,12.05,386.0,617.6,506.46
2018,4,12,8,30,334.0,210.0,3.2,12.3,393.0,555.66,454.74
2018,4,12,8,45,409.0,212.5,3.2,12.55,456.0,657.48,532.34
2018,4,12,9,0,484.0,215.0,3.2,12.8,519.0,737.95,591.32
2018,4,12,9,15,553.0,206.0,3.2,13.0,575.5,799.69,635.67
2018,4,12,9,30,622.0,197.0,3.2,13.2,632.0,870.36,685.21
2018,4,12,9,45,602.0,217.5,3.15,13.45,656.0,870.68,681.77
2018,4,12,10,0,582.0,238.0,3.1,13.7,680.0,860.03,671.34
2018,4,12,10,15,641.5,221.5,3.1,13.85,726.0,904.24,702.3
2018,4,12,10,30,701.0,205.0,3.1,14.0,772.0,936.42,723.46
2018,4,12,10,45,636.5,238.5,3.1,14.2,763.5,892.52,689.98
2018,4,12,11,0,572.0,272.0,3.1,14.4,755.0,840.62,650.8
2018,4,12,11,15,628.5,256.5,3.1,14.5,795.5,865.54,668.87
2018,4,12,11,30,685.0,241.0,3.1,14.6,836.0,880.18,679.04
2018,4,12,11,45,741.0,217.5,3.15,14.7,865.5,880.86,679.92
2018,4,12,12,0,797.0,194.0,3.2,14.8,895.0,866.82,670.64
2018,4,12,12,15,805.5,190.5,3.3,14.8,897.5,835.84,648.52
2018,4,12,12,30,814.0,187.0,3.4,14.8,900.0,801.42,623.59
2018,4,12,12,45,814.5,186.0,3.5,14.8,893.0,759.96,592.87
2018,4,12,13,0,815.0,185.0,3.6,14.8,886.0,715.96,559.54
2018,4,12,13,15,811.5,182.5,3.65,14.75,868.5,665.96,520.79
2018,4,12,13,30,808.0,180.0,3.7,14.7,851.0,614.26,479.67
2018,4,12,13,45,801.5,177.0,3.75,14.6,826.0,559.16,434.81
2018,4,12,14,0,795.0,174.0,3.8,14.5,801.0,503.15,387.84
2018,4,12,14,15,789.5,169.0,3.85,14.4,770.5,443.17,336.4
2018,4,12,14,30,784.0,164.0,3.9,14.3,740.0,383.72,284.07
2018,4,12,14,45,775.0,158.5,3.9,14.15,703.0,322.73,230.01
2018,4,12,15,0,766.0,153.0,3.9,14.0,666.0,262.18,177.21
2018,4,12,15,15,746.0,148.5,3.9,14.0,621.0,201.41,128.64
2018,4,12,15,30,726.0,144.0,3.9,14.0,576.0,142.93,91.63
2018,4,12,15,45,703.5,137.5,3.8,13.65,528.0,97.99,80.64
2018,4,12,16,0,681.0,131.0,3.7,13.3,480.0,95.03,78.48
2018,4,12,16,15,651.0,123.5,3.6,13.05,429.0,91.1,75.36
2018,4,12,16,30,621.0,116.0,3.5,12.8,378.0,87.01,72.06
2018,4,12,16,45,576.5,108.0,3.4,12.55,325.5,82.18,68.05
2018,4,12,17,0,532.0,100.0,3.3,12.3,273.0,73.94,60.88
2018,4,12,17,15,468.0,89.5,3.05,11.9,221.5,66.33,54.13
2018,4,12,17,30,404.0,79.0,2.8,11.5,170.0,58.65,47.1
2018,4,12,17,45,313.5,64.5,2.5,11.05,124.0,47.96,37.12
2018,4,12,18,0,223.0,50.0,2.2,10.6,78.0,37.22,26.73
2018,4,12,18,15,129.0,31.5,2.1,10.3,46.0,23.35,9.71
2018,4,12,18,30,35.0,13.0,2.0,10.0,14.0,10.23,0.0
2018,4,12,18,45,17.5,6.5,1.9,9.7,7.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,1.35,6.75,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,1.4,7.3,2.0,0.0,0.0
2018,4,13,5,45,71.5,16.0,1.5,7.9,21.0,46.5,0.0
2018,4,13,6,0,139.0,30.0,1.6,8.5,40.0,137.06,76.32
2018,4,13,6,15,251.0,44.5,1.75,9.1,81.0,231.59,187.63
2018,4,13,6,30,363.0,59.0,1.9,9.7,122.0,330.97,276.39
2018,4,13,6,45,445.0,69.0,2.05,10.35,172.5,418.82,352.11
2018,4,13,7,0,527.0,79.0,2.2,11.0,223.0,512.2,429.29
2018,4,13,7,15,581.5,85.5,2.4,11.6,276.0,585.65,487.45
2018,4,13,7,30,636.0,92.0,2.6,12.2,329.0,660.97,544.24
2018,4,13,7,45,675.0,98.0,2.8,12.8,382.5,723.97,589.84
2018,4,13,8,0,714.0,104.0,3.0,13.4,436.0,786.78,634.12
2018,4,13,8,15,741.5,108.0,3.05,13.85,486.5,836.03,666.92
2018,4,13,8,30,769.0,112.0,3.1,14.3,537.0,883.49,697.86
2018,4,13,8,45,789.0,115.5,3.1,14.75,584.0,914.66,716.39
2018,4,13,9,0,809.0,119.0,3.1,15.2,631.0,949.51,737.42
2018,4,13,9,15,828.0,120.5,3.05,15.55,674.0,977.98,753.64
2018,4,13,9,30,847.0,122.0,3.0,15.9,717.0,1002.96,767.39
2018,4,13,9,45,863.5,121.5,2.95,16.25,754.5,1019.51,775.39
2018,4,13,10,0,880.0,121.0,2.9,16.6,792.0,1017.82,771.24
2018,4,13,10,15,887.0,123.0,2.9,16.9,821.5,1019.62,770.41
2018,4,13,10,30,894.0,125.0,2.9,17.2,851.0,1017.38,766.99
2018,4,13,10,45,899.0,127.0,2.9,17.45,873.5,1009.12,759.89
2018,4,13,11,0,904.0,129.0,2.9,17.7,896.0,996.81,750.29
2018,4,13,11,15,906.5,130.0,2.85,17.95,910.0,977.23,735.55
2018,4,13,11,30,909.0,131.0,2.8,18.2,924.0,953.84,718.44
2018,4,13,11,45,908.0,132.5,2.8,18.4,929.0,924.14,697.73
2018,4,13,12,0,907.0,134.0,2.8,18.6,934.0,891.05,674.77
2018,4,13,12,15,905.0,134.5,2.8,18.7,931.5,853.09,648.68
2018,4,13,12,30,903.0,135.0,2.8,18.8,929.0,812.2,620.28
2018,4,13,12,45,899.5,135.0,2.8,18.95,918.5,767.08,586.82
2018,4,13,13,0,896.0,135.0,2.8,19.1,908.0,719.56,550.92
2018,4,13,13,15,890.0,134.5,2.75,19.15,889.5,667.9,511.15
2018,4,13,13,30,884.0,134.0,2.7,19.2,871.0,614.51,469.07
2018,4,13,13,45,874.0,134.0,2.7,19.2,844.5,557.94,423.67
2018,4,13,14,0,864.0,134.0,2.7,19.2,818.0,501.78,377.14
2018,4,13,14,15,849.5,133.5,2.65,19.15,783.5,440.39,325.35
2018,4,13,14,30,835.0,133.0,2.6,19.1,749.0,379.3,272.66
2018,4,13,14,45,824.5,129.5,2.55,19.05,711.0,317.71,218.99
2018,4,13,15,0,814.0,126.0,2.5,19.0,673.0,256.58,166.73
2018,4,13,15,15,799.5,122.5,2.5,19.0,630.5,195.59,119.04
2018,4,13,15,30,785.0,119.0,2.5,19.0,588.0,136.08,82.98
2018,4,13,15,45,762.5,114.5,2.3,18.6,539.5,84.67,67.62
2018,4,13,16,0,740.0,110.0,2.1,18.2,491.0,82.42,66.07
2018,4,13,16,15,713.5,103.5,1.95,17.8,440.0,78.67,63.16
2018,4,13,16,30,687.0,97.0,1.8,17.4,389.0,74.77,60.08
