Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,14,15,906.5,107.0,2.8,19.25,840.5,407.64,294.34
2018,5,3,14,30,898.0,106.0,2.8,19.2,808.0,348.06,242.03
2018,5,3,14,45,887.0,104.0,2.8,19.15,769.5,286.98,188.87
2018,5,3,15,0,876.0,102.0,2.8,19.1,731.0,226.22,138.54
2018,5,3,15,15,858.5,100.0,2.8,19.1,685.0,165.29,95.47
2018,5,3,15,30,841.0,98.0,2.8,19.1,639.0,97.62,62.3
2018,5,3,15,45,822.5,94.5,2.7,18.75,591.0,78.79,62.37
2018,5,3,16,0,804.0,91.0,2.6,18.4,543.0,76.7,60.88
2018,5,3,16,15,778.0,89.5,2.55,18.1,493.5,75.72,60.32
2018,5,3,16,30,752.0,88.0,2.5,17.8,444.0,74.78,59.8
2018,5,3,16,45,715.0,84.5,2.4,17.45,391.0,66.67,53.01
2018,5,3,17,0,678.0,81.0,2.3,17.1,338.0,64.23,51.11
2018,5,3,17,15,629.0,75.5,2.25,16.5,285.5,60.2,47.78
2018,5,3,17,30,580.0,70.0,2.2,15.9,233.0,56.18,44.34
2018,5,3,17,45,508.0,62.0,2.1,15.3,183.5,50.02,38.82
2018,5,3,18,0,436.0,54.0,2.0,14.7,134.0,43.9,33.1
2018,5,3,18,15,331.0,43.0,1.9,14.1,92.5,35.11,24.74
2018,5,3,18,30,226.0,32.0,1.8,13.5,51.0,24.31,12.51
2018,5,3,18,45,124.0,18.0,1.65,12.9,27.5,14.16,0.0
2018,5,3,19,0,22.0,4.0,1.5,12.3,4.0,0.0,0.0
2018,5,3,19,15,11.0,2.0,1.55,12.05,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,4,5,15,57.5,10.5,0.95,10.0,14.0,28.45,0.0
2018,5,4,5,30,115.0,21.0,1.1,10.4,28.0,85.91,6.08
2018,5,4,5,45,213.5,35.0,1.3,10.75,62.5,163.42,124.77
2018,5,4,6,0,312.0,49.0,1.5,11.1,97.0,241.0,196.26
2018,5,4,6,15,198.0,38.0,1.6,11.7,72.5,173.92,144.2
2018,5,4,6,30,84.0,27.0,1.7,12.3,48.0,84.66,68.89
2018,5,4,6,45,86.0,78.5,1.85,12.85,104.5,138.34,114.8
2018,5,4,7,0,88.0,130.0,2.0,13.4,161.0,200.81,166.57
2018,5,4,7,15,220.5,145.0,1.85,14.0,239.5,334.12,277.37
2018,5,4,7,30,353.0,160.0,1.7,14.6,318.0,461.75,378.33
2018,5,4,7,45,438.0,161.5,1.6,15.2,381.0,563.94,454.33
2018,5,4,8,0,523.0,163.0,1.5,15.8,444.0,650.73,516.22
2018,5,4,8,15,554.0,169.5,1.25,16.5,492.0,698.09,545.0
2018,5,4,8,30,585.0,176.0,1.0,17.2,540.0,754.26,578.27
2018,5,4,8,45,573.5,195.5,0.8,17.95,573.5,764.65,578.54
2018,5,4,9,0,562.0,215.0,0.6,18.7,607.0,781.31,582.91
2018,5,4,9,15,613.5,208.5,0.55,19.5,659.0,836.41,615.81
2018,5,4,9,30,665.0,202.0,0.5,20.3,711.0,881.2,640.57
2018,5,4,9,45,702.5,196.0,0.45,21.1,755.0,909.98,654.03
2018,5,4,10,0,740.0,190.0,0.4,21.9,799.0,935.24,665.27
2018,5,4,10,15,715.5,211.0,0.45,22.6,815.5,924.83,656.78
2018,5,4,10,30,691.0,232.0,0.5,23.3,832.0,910.37,645.88
2018,5,4,10,45,657.5,260.5,0.55,24.0,842.0,890.51,631.08
2018,5,4,11,0,624.0,289.0,0.6,24.7,852.0,866.89,614.05
2018,5,4,11,15,696.5,249.5,0.75,24.9,886.5,876.97,623.92
2018,5,4,11,30,769.0,210.0,0.9,25.1,921.0,879.34,628.23
2018,5,4,11,45,690.5,250.0,1.0,25.35,891.0,820.1,588.83
2018,5,4,12,0,612.0,290.0,1.1,25.6,861.0,759.75,548.64
2018,5,4,12,15,652.0,275.0,1.1,25.7,881.5,747.69,540.86
2018,5,4,12,30,692.0,260.0,1.1,25.8,902.0,730.53,528.83
2018,5,4,12,45,797.5,192.5,1.1,25.85,924.5,706.15,513.02
2018,5,4,13,0,903.0,125.0,1.1,25.9,947.0,672.26,489.72
2018,5,4,13,15,900.0,124.0,1.15,25.9,929.5,622.96,453.88
2018,5,4,13,30,897.0,123.0,1.2,25.9,912.0,571.73,415.5
2018,5,4,13,45,892.5,120.5,1.2,25.85,887.0,517.01,373.02
2018,5,4,14,0,888.0,118.0,1.2,25.8,862.0,460.97,328.11
2018,5,4,14,15,879.0,117.0,1.35,25.65,830.0,403.22,281.22
2018,5,4,14,30,870.0,116.0,1.5,25.5,798.0,345.06,232.74
2018,5,4,14,45,843.0,120.0,1.6,25.35,754.5,280.97,180.27
2018,5,4,15,0,816.0,124.0,1.7,25.2,711.0,222.95,134.68
2018,5,4,15,15,802.0,118.5,1.7,25.2,666.5,162.69,93.14
2018,5,4,15,30,788.0,113.0,1.7,25.2,622.0,103.88,66.87
2018,5,4,15,45,776.5,106.0,2.0,24.4,576.0,85.06,66.14
2018,5,4,16,0,765.0,99.0,2.3,23.6,530.0,81.11,63.29
2018,5,4,16,15,744.0,97.0,2.4,22.9,484.0,80.17,62.91
2018,5,4,16,30,723.0,95.0,2.5,22.2,438.0,73.11,57.29
2018,5,4,16,45,689.5,89.5,2.6,21.5,386.0,69.57,54.62
2018,5,4,17,0,656.0,84.0,2.7,20.8,334.0,65.95,51.82
2018,5,4,17,15,609.5,77.5,2.65,19.9,282.5,61.35,48.11
2018,5,4,17,30,563.0,71.0,2.6,19.0,231.0,56.7,44.22
2018,5,4,17,45,494.5,63.0,2.55,18.05,182.5,50.63,38.91
2018,5,4,18,0,426.0,55.0,2.5,17.1,134.0,44.58,33.37
2018,5,4,18,15,322.0,43.5,2.35,16.35,92.5,35.43,24.81
2018,5,4,18,30,218.0,32.0,2.2,15.6,51.0,24.29,12.8
2018,5,4,18,45,119.0,18.0,2.05,14.85,27.5,14.16,0.0
2018,5,4,19,0,20.0,4.0,1.9,14.1,4.0,0.0,0.0
2018,5,4,19,15,10.0,2.0,1.85,13.8,2.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,5,5,15,1.5,7.0,1.65,11.5,7.0,6.03,0.0
2018,5,5,5,30,3.0,14.0,1.7,11.8,14.0,11.88,0.0
2018,5,5,5,45,1.5,27.5,1.75,12.05,27.5,21.92,12.15
2018,5,5,6,0,0.0,41.0,1.8,12.3,41.0,32.57,21.94
2018,5,5,6,15,3.5,61.5,1.75,12.55,62.5,53.0,39.83
2018,5,5,6,30,7.0,82.0,1.7,12.8,84.0,73.4,57.59
2018,5,5,6,45,15.0,105.5,1.7,13.1,110.5,100.01,80.44
2018,5,5,7,0,23.0,129.0,1.7,13.4,137.0,127.03,103.25
2018,5,5,7,15,31.0,151.0,1.7,13.55,164.0,166.22,135.81
2018,5,5,7,30,39.0,173.0,1.7,13.7,191.0,194.14,158.48
2018,5,5,7,45,102.5,202.0,1.75,13.85,256.0,275.84,226.12
2018,5,5,8,0,166.0,231.0,1.8,14.0,321.0,379.83,308.96
2018,5,5,8,15,195.0,253.5,1.8,14.3,368.5,430.95,347.4
2018,5,5,8,30,224.0,276.0,1.8,14.6,416.0,482.46,385.58
2018,5,5,8,45,265.5,289.5,1.85,14.95,467.0,557.2,440.52
2018,5,5,9,0,307.0,303.0,1.9,15.3,518.0,611.04,479.01
2018,5,5,9,15,386.0,294.5,1.8,16.0,580.5,676.77,525.16
2018,5,5,9,30,465.0,286.0,1.7,16.7,643.0,764.35,584.36
2018,5,5,9,45,450.5,306.5,1.6,17.4,665.0,768.34,582.02
2018,5,5,10,0,436.0,327.0,1.5,18.1,687.0,769.4,578.56
2018,5,5,10,15,438.5,338.5,1.45,18.8,710.5,775.48,579.62
2018,5,5,10,30,441.0,350.0,1.4,19.5,734.0,778.83,578.81
2018,5,5,10,45,339.5,390.0,1.3,20.2,689.5,693.46,515.34
2018,5,5,11,0,238.0,430.0,1.2,20.9,645.0,626.33,464.53
2018,5,5,11,15,265.5,428.0,1.25,21.2,671.0,636.14,471.98
2018,5,5,11,30,293.0,426.0,1.3,21.5,697.0,643.24,476.75
2018,5,5,11,45,345.5,417.5,1.3,21.8,739.0,662.39,489.86
2018,5,5,12,0,398.0,409.0,1.3,22.1,781.0,676.94,499.41
2018,5,5,12,15,276.5,433.0,1.5,21.85,691.0,581.77,432.74
2018,5,5,12,30,155.0,457.0,1.7,21.6,601.0,486.59,364.82
2018,5,5,12,45,185.0,447.5,1.85,21.3,617.5,484.59,365.11
2018,5,5,13,0,215.0,438.0,2.0,21.0,634.0,479.59,362.26
2018,5,5,13,15,257.5,422.5,2.2,20.5,653.0,476.02,360.53
2018,5,5,13,30,300.0,407.0,2.4,20.0,672.0,464.67,352.4
2018,5,5,13,45,193.0,389.5,2.6,19.45,558.0,378.59,288.68
2018,5,5,14,0,86.0,372.0,2.8,18.9,444.0,306.5,235.4
2018,5,5,14,15,59.0,304.5,2.9,18.25,353.0,242.04,186.67
2018,5,5,14,30,32.0,237.0,3.0,17.6,262.0,182.06,140.72
2018,5,5,14,45,28.0,236.0,3.15,16.95,257.0,175.72,136.32
2018,5,5,15,0,24.0,235.0,3.3,16.3,252.0,169.54,132.09
2018,5,5,15,15,21.0,230.0,3.3,16.3,244.5,168.58,131.91
2018,5,5,15,30,18.0,225.0,3.3,16.3,237.0,161.37,127.0
2018,5,5,15,45,29.0,222.5,3.45,15.55,240.0,149.86,124.13
2018,5,5,16,0,40.0,220.0,3.6,14.8,243.0,147.74,123.09
2018,5,5,16,15,108.5,204.5,3.5,14.65,258.0,134.72,112.34
2018,5,5,16,30,177.0,189.0,3.4,14.5,273.0,127.12,106.21
2018,5,5,16,45,302.5,152.5,3.3,14.35,276.5,104.67,87.03
2018,5,5,17,0,428.0,116.0,3.2,14.2,280.0,82.18,67.55
2018,5,5,17,15,467.5,97.0,3.05,13.9,251.5,71.05,57.91
2018,5,5,17,30,507.0,78.0,2.9,13.6,223.0,61.29,49.31
2018,5,5,17,45,452.5,68.5,2.75,13.35,178.5,54.48,43.12
2018,5,5,18,0,398.0,59.0,2.6,13.1,134.0,44.85,34.21
2018,5,5,18,15,300.0,47.0,2.5,12.75,93.5,35.59,25.4
2018,5,5,18,30,202.0,35.0,2.4,12.4,53.0,26.39,15.04
2018,5,5,18,45,110.0,20.0,2.3,12.05,29.0,15.74,0.0
2018,5,5,19,0,18.0,5.0,2.2,11.7,5.0,3.93,0.0
2018,5,5,19,15,9.0,2.5,2.25,11.6,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,6,4,45,2.5,0.5,2.0,10.45,0.5,0.0,0.0
2018,5,6,5,0,5.0,1.0,2.0,10.5,1.0,0.0,0.0
2018,5,6,5,15,47.0,12.5,2.1,10.7,15.5,26.24,0.0
2018,5,6,5,30,89.0,24.0,2.2,10.9,30.0,72.49,22.63
2018,5,6,5,45,216.5,38.0,2.3,11.1,68.5,167.23,129.56
2018,5,6,6,0,344.0,52.0,2.4,11.3,107.0,259.72,212.52
2018,5,6,6,15,370.0,64.0,2.45,11.65,143.0,305.33,254.42
2018,5,6,6,30,396.0,76.0,2.5,12.0,179.0,352.93,296.25
2018,5,6,6,45,521.0,79.0,2.5,12.3,246.0,465.18,389.28
2018,5,6,7,0,646.0,82.0,2.5,12.6,313.0,580.72,481.21
2018,5,6,7,15,690.0,86.0,2.45,13.05,367.5,644.76,528.55
2018,5,6,7,30,734.0,90.0,2.4,13.5,422.0,709.64,574.26
2018,5,6,7,45,761.5,94.0,2.35,13.95,474.0,757.23,605.75
2018,5,6,8,0,789.0,98.0,2.3,14.4,526.0,807.82,638.67
2018,5,6,8,15,793.5,105.0,2.3,14.85,569.0,839.86,658.0
2018,5,6,8,30,798.0,112.0,2.3,15.3,612.0,868.73,675.01
2018,5,6,8,45,781.0,127.5,2.35,15.75,646.0,883.58,682.58
2018,5,6,9,0,764.0,143.0,2.4,16.2,680.0,893.82,687.15
2018,5,6,9,15,816.5,130.0,2.45,16.6,733.0,936.37,714.16
2018,5,6,9,30,869.0,117.0,2.5,17.0,786.0,962.47,729.44
2018,5,6,9,45,843.5,136.5,2.55,17.4,809.0,971.63,733.44
2018,5,6,10,0,818.0,156.0,2.6,17.8,832.0,962.8,725.64
2018,5,6,10,15,804.0,171.0,2.75,18.05,853.5,955.96,720.8
2018,5,6,10,30,790.0,186.0,2.9,18.3,875.0,944.98,713.17
2018,5,6,10,45,779.5,197.5,3.0,18.55,890.5,930.24,702.66
2018,5,6,11,0,769.0,209.0,3.1,18.8,906.0,922.91,697.32
2018,5,6,11,15,734.0,234.0,3.15,18.85,906.5,892.39,675.14
2018,5,6,11,30,699.0,259.0,3.2,18.9,907.0,858.75,650.58
2018,5,6,11,45,699.5,256.5,3.3,19.0,908.0,829.21,629.89
2018,5,6,12,0,700.0,254.0,3.4,19.1,909.0,796.88,606.89
2018,5,6,12,15,665.0,279.5,3.4,18.95,900.5,757.37,577.67
2018,5,6,12,30,630.0,305.0,3.4,18.8,892.0,716.68,547.32
2018,5,6,12,45,595.0,317.5,3.4,18.7,867.0,669.11,511.71
2018,5,6,13,0,560.0,330.0,3.4,18.6,842.0,620.48,474.9
2018,5,6,13,15,502.0,342.5,3.35,18.3,794.5,559.79,428.85
2018,5,6,13,30,444.0,355.0,3.3,18.0,747.0,503.02,385.23
2018,5,6,13,45,452.5,337.5,3.2,17.75,727.5,462.04,352.61
2018,5,6,14,0,461.0,320.0,3.1,17.5,708.0,419.82,318.07
2018,5,6,14,15,426.0,319.0,3.05,17.2,667.0,371.51,279.04
2018,5,6,14,30,391.0,318.0,3.0,16.9,626.0,330.5,245.65
2018,5,6,14,45,304.0,296.5,2.9,16.6,529.0,266.12,196.65
2018,5,6,15,0,217.0,275.0,2.8,16.3,432.0,212.9,157.92
2018,5,6,15,15,191.5,271.0,2.8,16.3,403.5,195.69,146.87
2018,5,6,15,30,166.0,267.0,2.8,16.3,375.0,173.55,134.76
2018,5,6,15,45,179.5,251.5,2.7,15.75,360.5,161.59,133.82
2018,5,6,16,0,193.0,236.0,2.6,15.2,346.0,153.57,127.69
2018,5,6,16,15,173.0,207.5,2.55,14.95,299.0,137.76,114.68
2018,5,6,16,30,153.0,179.0,2.5,14.7,252.0,121.33,101.0
2018,5,6,16,45,194.0,158.5,2.5,14.45,240.5,109.9,91.5
2018,5,6,17,0,235.0,138.0,2.5,14.2,229.0,94.97,78.78
2018,5,6,17,15,202.5,114.5,2.45,13.95,184.5,80.25,66.03
2018,5,6,17,30,170.0,91.0,2.4,13.7,140.0,65.03,52.61
2018,5,6,17,45,167.5,79.5,2.35,13.5,119.5,57.36,45.67
2018,5,6,18,0,165.0,68.0,2.3,13.3,99.0,49.39,38.23
2018,5,6,18,15,111.0,50.5,2.15,13.05,68.5,36.97,26.63
2018,5,6,18,30,57.0,33.0,2.0,12.8,38.0,24.55,13.89
2018,5,6,18,45,31.0,18.5,1.85,12.55,21.0,13.9,0.0
2018,5,6,19,0,5.0,4.0,1.7,12.3,4.0,3.15,0.0
2018,5,6,19,15,2.5,2.0,1.7,12.2,2.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,7,4,45,3.5,1.0,1.6,10.3,1.0,0.0,0.0
2018,5,7,5,0,7.0,2.0,1.6,10.4,2.0,0.0,0.0
2018,5,7,5,15,95.5,15.0,1.8,11.0,21.0,45.04,0.0
2018,5,7,5,30,184.0,28.0,2.0,11.6,40.0,124.52,52.77
2018,5,7,5,45,300.5,39.5,2.15,12.2,79.5,207.41,161.21
2018,5,7,6,0,417.0,51.0,2.3,12.8,119.0,298.06,242.41
2018,5,7,6,15,493.5,59.0,2.3,13.25,168.0,373.92,308.71
2018,5,7,6,30,570.0,67.0,2.3,13.7,217.0,455.73,377.39
2018,5,7,6,45,621.0,73.5,2.25,14.2,269.5,524.42,432.66
2018,5,7,7,0,672.0,80.0,2.2,14.7,322.0,595.59,487.42
2018,5,7,7,15,708.5,84.5,2.2,15.25,375.0,655.5,530.9
2018,5,7,7,30,745.0,89.0,2.2,15.8,428.0,711.53,569.37
2018,5,7,7,45,771.0,93.0,2.2,16.3,480.0,762.47,603.11
2018,5,7,8,0,797.0,97.0,2.2,16.8,532.0,811.95,634.98
2018,5,7,8,15,816.5,100.5,2.2,17.3,581.0,853.37,660.48
2018,5,7,8,30,836.0,104.0,2.2,17.8,630.0,892.31,683.87
2018,5,7,8,45,850.5,107.0,2.2,18.35,675.0,923.32,701.4
2018,5,7,9,0,865.0,110.0,2.2,18.9,720.0,939.08,708.55
2018,5,7,9,15,879.5,110.5,2.2,19.3,760.5,960.38,719.99
2018,5,7,9,30,894.0,111.0,2.2,19.7,801.0,978.15,729.04
2018,5,7,9,45,905.5,111.0,2.2,20.1,836.0,988.85,733.51
2018,5,7,10,0,917.0,111.0,2.2,20.5,871.0,995.67,735.6
2018,5,7,10,15,923.0,112.5,2.2,20.85,898.5,994.78,732.98
2018,5,7,10,30,929.0,114.0,2.2,21.2,926.0,989.83,727.93
2018,5,7,10,45,932.5,115.5,2.2,21.55,946.5,978.5,718.92
2018,5,7,11,0,936.0,117.0,2.2,21.9,967.0,963.18,707.51
2018,5,7,11,15,937.5,117.0,2.2,22.2,978.5,940.82,691.78
2018,5,7,11,30,939.0,117.0,2.2,22.5,990.0,914.79,673.77
2018,5,7,11,45,918.5,130.5,2.25,22.75,988.0,878.44,649.56
2018,5,7,12,0,898.0,144.0,2.3,23.0,986.0,839.28,623.38
2018,5,7,12,15,850.5,172.5,2.35,23.15,968.0,801.49,596.25
2018,5,7,12,30,803.0,201.0,2.4,23.3,950.0,750.97,559.64
2018,5,7,12,45,815.0,191.0,2.45,23.45,944.0,711.29,530.97
2018,5,7,13,0,827.0,181.0,2.5,23.6,938.0,668.43,499.15
2018,5,7,13,15,770.0,208.0,2.55,23.6,902.0,612.58,456.89
2018,5,7,13,30,713.0,235.0,2.6,23.6,866.0,556.3,413.7
2018,5,7,13,45,688.5,238.0,2.6,23.6,833.5,501.62,370.8
2018,5,7,14,0,664.0,241.0,2.6,23.6,801.0,448.2,327.89
2018,5,7,14,15,731.0,198.0,2.6,23.45,793.0,397.73,284.74
2018,5,7,14,30,798.0,155.0,2.6,23.3,785.0,343.36,236.67
2018,5,7,14,45,812.5,139.5,2.65,23.2,754.5,283.63,185.52
2018,5,7,15,0,827.0,124.0,2.7,23.1,724.0,221.59,134.7
2018,5,7,15,15,830.0,116.0,2.7,23.1,687.5,161.12,92.35
2018,5,7,15,30,833.0,108.0,2.7,23.1,651.0,100.0,65.42
2018,5,7,15,45,816.0,104.5,2.75,22.5,603.5,84.96,66.58
2018,5,7,16,0,799.0,101.0,2.8,21.9,556.0,83.15,65.45
2018,5,7,16,15,777.5,96.5,2.8,21.35,506.0,80.45,63.51
2018,5,7,16,30,756.0,92.0,2.8,20.8,456.0,77.61,61.46
2018,5,7,16,45,724.0,87.0,2.85,20.2,403.5,68.41,53.89
2018,5,7,17,0,692.0,82.0,2.9,19.6,351.0,65.04,51.26
2018,5,7,17,15,645.5,76.5,2.75,18.85,298.0,61.03,48.04
2018,5,7,17,30,599.0,71.0,2.6,18.1,245.0,57.02,44.69
2018,5,7,17,45,532.0,63.0,2.5,17.3,195.0,50.89,39.3
2018,5,7,18,0,465.0,55.0,2.4,16.5,145.0,44.75,33.69
2018,5,7,18,15,360.0,45.0,2.2,15.8,102.0,36.74,26.16
2018,5,7,18,30,255.0,35.0,2.0,15.1,59.0,26.63,15.66
2018,5,7,18,45,141.5,20.5,1.8,14.4,32.5,15.56,0.0
2018,5,7,19,0,28.0,6.0,1.6,13.7,6.0,4.72,0.0
2018,5,7,19,15,14.0,3.0,1.65,13.5,3.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,8,4,45,5.0,1.0,1.85,11.35,1.0,0.0,0.0
2018,5,8,5,0,10.0,2.0,2.0,11.6,2.0,0.0,0.0
2018,5,8,5,15,112.5,14.5,2.2,11.9,22.0,50.45,0.0
2018,5,8,5,30,215.0,27.0,2.4,12.2,42.0,136.05,66.67
2018,5,8,5,45,329.5,37.0,2.6,12.55,81.5,218.56,170.59
2018,5,8,6,0,444.0,47.0,2.8,12.9,121.0,307.64,250.75
2018,5,8,6,15,514.5,55.0,2.85,13.25,169.5,380.77,315.26
2018,5,8,6,30,585.0,63.0,2.9,13.6,218.0,459.51,382.04
2018,5,8,6,45,631.0,68.5,3.0,13.9,269.0,524.08,435.24
2018,5,8,7,0,677.0,74.0,3.1,14.2,320.0,590.7,488.08
2018,5,8,7,15,710.0,78.5,3.1,14.6,371.5,644.45,527.79
2018,5,8,7,30,743.0,83.0,3.1,15.0,423.0,701.93,568.64
2018,5,8,7,45,766.5,87.0,3.1,15.35,473.5,750.55,601.87
2018,5,8,8,0,790.0,91.0,3.1,15.7,524.0,797.63,633.29
2018,5,8,8,15,806.0,95.0,3.0,15.75,571.0,836.27,658.16
2018,5,8,8,30,822.0,99.0,2.9,15.8,618.0,872.33,680.82
2018,5,8,8,45,833.5,102.0,2.8,15.8,660.5,900.29,697.6
2018,5,8,9,0,845.0,105.0,2.7,15.8,703.0,913.35,703.94
2018,5,8,9,15,854.0,108.0,2.6,15.8,741.0,931.91,714.23
2018,5,8,9,30,863.0,111.0,2.5,15.8,779.0,946.89,721.99
2018,5,8,9,45,835.0,131.0,2.4,15.8,800.0,953.98,724.42
2018,5,8,10,0,807.0,151.0,2.3,15.8,821.0,943.62,715.21
2018,5,8,10,15,674.0,231.5,2.3,16.0,803.5,897.88,681.95
2018,5,8,10,30,541.0,312.0,2.3,16.2,786.0,832.68,632.43
2018,5,8,10,45,688.5,232.5,2.25,16.4,850.0,886.42,672.14
2018,5,8,11,0,836.0,153.0,2.2,16.6,914.0,918.29,692.67
2018,5,8,11,15,873.0,134.5,2.2,17.15,938.5,897.63,676.53
2018,5,8,11,30,910.0,116.0,2.2,17.7,963.0,887.28,668.04
2018,5,8,11,45,770.5,199.5,2.2,18.2,919.5,826.13,624.12
2018,5,8,12,0,631.0,283.0,2.2,18.7,876.0,762.23,575.13
2018,5,8,12,15,515.5,338.0,2.3,19.3,821.5,689.25,520.92
2018,5,8,12,30,400.0,393.0,2.4,19.9,767.0,619.75,468.61
2018,5,8,12,45,465.5,366.0,2.45,20.5,796.5,616.22,465.67
2018,5,8,13,0,531.0,339.0,2.5,21.1,826.0,606.16,456.93
2018,5,8,13,15,693.0,240.0,2.65,21.25,862.5,590.77,445.65
2018,5,8,13,30,855.0,141.0,2.8,21.4,899.0,556.12,418.25
2018,5,8,13,45,864.5,129.5,3.0,21.55,877.5,504.25,375.87
2018,5,8,14,0,874.0,118.0,3.2,21.7,856.0,449.67,329.9
2018,5,8,14,15,866.5,116.0,3.3,21.4,824.5,392.97,281.46
2018,5,8,14,30,859.0,114.0,3.4,21.1,793.0,335.75,231.72
2018,5,8,14,45,859.0,106.5,3.55,20.8,758.0,276.43,180.36
2018,5,8,15,0,859.0,99.0,3.7,20.5,723.0,216.25,130.83
2018,5,8,15,15,845.5,96.5,3.7,20.5,680.5,157.12,89.86
2018,5,8,15,30,832.0,94.0,3.7,20.5,638.0,99.11,65.95
2018,5,8,15,45,813.0,92.0,3.7,19.75,591.0,76.77,60.36
2018,5,8,16,0,794.0,90.0,3.7,19.0,544.0,75.63,59.79
2018,5,8,16,15,767.5,87.5,3.55,18.65,493.5,73.95,58.63
2018,5,8,16,30,741.0,85.0,3.4,18.3,443.0,72.25,57.45
2018,5,8,16,45,706.0,81.5,3.25,17.95,391.5,69.65,55.47
2018,5,8,17,0,671.0,78.0,3.1,17.6,340.0,61.87,48.91
2018,5,8,17,15,624.0,73.0,2.9,17.2,288.5,58.17,45.84
2018,5,8,17,30,577.0,68.0,2.7,16.8,237.0,54.47,42.68
2018,5,8,17,45,508.5,61.0,2.55,16.45,188.5,49.06,37.84
2018,5,8,18,0,440.0,54.0,2.4,16.1,140.0,43.7,32.85
2018,5,8,18,15,341.0,44.5,2.2,15.7,99.0,36.15,25.71
2018,5,8,18,30,242.0,35.0,2.0,15.3,58.0,26.59,15.86
2018,5,8,18,45,137.5,21.5,1.85,14.9,33.0,16.29,0.0
2018,5,8,19,0,33.0,8.0,1.7,14.5,8.0,6.29,0.0
2018,5,8,19,15,16.5,4.0,1.6,14.3,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,1.55,11.7,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,1.6,11.7,2.0,0.0,0.0
2018,5,9,5,15,119.0,15.0,1.8,12.15,23.0,52.97,0.0
2018,5,9,5,30,227.0,28.0,2.0,12.6,44.0,141.31,76.35
2018,5,9,5,45,345.5,37.0,2.25,13.05,84.5,225.46,176.11
2018,5,9,6,0,464.0,46.0,2.5,13.5,125.0,316.19,257.0
2018,5,9,6,15,360.0,66.0,2.6,13.85,140.0,299.59,247.78
2018,5,9,6,30,256.0,86.0,2.7,14.2,155.0,261.05,217.69
2018,5,9,6,45,251.5,110.0,2.75,14.55,189.5,296.19,247.21
2018,5,9,7,0,247.0,134.0,2.8,14.9,224.0,329.67,274.04
2018,5,9,7,15,348.5,140.0,2.85,15.3,288.5,437.97,361.53
2018,5,9,7,30,450.0,146.0,2.9,15.7,353.0,536.56,438.55
2018,5,9,7,45,449.0,165.5,2.95,16.1,392.0,571.67,463.04
2018,5,9,8,0,448.0,185.0,3.0,16.5,431.0,604.64,485.73
2018,5,9,8,15,508.0,184.0,3.05,16.85,487.0,666.93,531.46
2018,5,9,8,30,568.0,183.0,3.1,17.2,543.0,738.93,582.83
2018,5,9,8,45,499.5,221.0,3.2,17.55,554.0,716.58,562.57
2018,5,9,9,0,431.0,259.0,3.3,17.9,565.0,697.22,544.96
2018,5,9,9,15,572.0,219.0,3.35,18.15,648.5,799.56,620.56
2018,5,9,9,30,713.0,179.0,3.4,18.4,732.0,894.8,687.06
2018,5,9,9,45,821.0,139.0,3.45,18.65,802.0,947.17,720.96
2018,5,9,10,0,929.0,99.0,3.5,18.9,872.0,990.94,748.92
2018,5,9,10,15,934.0,100.0,3.55,19.05,898.5,988.76,746.0
2018,5,9,10,30,939.0,101.0,3.6,19.2,925.0,982.53,740.87
2018,5,9,10,45,943.0,101.5,3.65,19.35,945.0,970.85,732.19
2018,5,9,11,0,947.0,102.0,3.7,19.5,965.0,955.18,720.96
2018,5,9,11,15,948.5,103.0,3.7,19.6,977.5,933.85,705.8
2018,5,9,11,30,950.0,104.0,3.7,19.7,990.0,908.76,688.16
2018,5,9,11,45,950.5,104.5,3.7,19.75,995.0,878.8,667.33
2018,5,9,12,0,951.0,105.0,3.7,19.8,1000.0,845.43,644.14
2018,5,9,12,15,947.5,107.0,3.65,19.85,996.5,807.07,617.14
2018,5,9,12,30,944.0,109.0,3.6,19.9,993.0,765.88,586.26
2018,5,9,12,45,938.0,111.0,3.55,19.95,981.0,720.41,551.48
2018,5,9,13,0,932.0,113.0,3.5,20.0,969.0,672.74,514.34
2018,5,9,13,15,928.0,112.0,3.5,20.0,950.5,622.0,474.32
2018,5,9,13,30,924.0,111.0,3.5,20.0,932.0,569.38,431.73
2018,5,9,13,45,918.5,109.5,3.55,19.95,906.5,514.04,385.97
2018,5,9,14,0,913.0,108.0,3.6,19.9,881.0,457.42,337.8
2018,5,9,14,15,905.5,106.0,3.6,19.8,848.5,398.7,286.78
2018,5,9,14,30,898.0,104.0,3.6,19.7,816.0,339.4,234.54
2018,5,9,14,45,887.5,102.5,3.65,19.55,778.0,279.4,182.35
2018,5,9,15,0,877.0,101.0,3.7,19.4,740.0,219.64,133.27
2018,5,9,15,15,863.5,99.0,3.7,19.4,697.0,159.74,91.83
2018,5,9,15,30,850.0,97.0,3.7,19.4,654.0,100.94,67.98
2018,5,9,15,45,831.5,94.0,3.75,18.85,606.0,78.5,62.06
2018,5,9,16,0,813.0,91.0,3.8,18.3,558.0,76.73,60.89
2018,5,9,16,15,787.0,88.5,3.8,17.85,507.0,75.05,59.76
2018,5,9,16,30,761.0,86.0,3.8,17.4,456.0,73.35,58.6
2018,5,9,16,45,726.5,82.5,3.8,17.0,403.5,70.74,56.63
2018,5,9,17,0,692.0,79.0,3.8,16.6,351.0,62.89,50.0
2018,5,9,17,15,644.0,74.5,3.65,16.1,298.5,59.51,47.23
2018,5,9,17,30,596.0,70.0,3.5,15.6,246.0,56.17,44.4
2018,5,9,17,45,527.0,63.5,3.35,15.1,196.5,51.15,39.91
2018,5,9,18,0,458.0,57.0,3.2,14.6,147.0,46.21,35.29
2018,5,9,18,15,354.0,46.5,2.95,14.15,104.0,37.84,27.39
2018,5,9,18,30,250.0,36.0,2.7,13.7,61.0,27.35,16.81
2018,5,9,18,45,141.0,22.0,2.45,13.3,34.5,16.67,0.0
2018,5,9,19,0,32.0,8.0,2.2,12.9,8.0,6.29,0.0
2018,5,9,19,15,16.0,4.0,2.25,12.8,4.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,2.25,12.2,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,2.3,12.3,2.0,0.0,0.0
2018,5,10,5,15,71.5,15.5,2.3,12.45,20.5,36.86,0.0
2018,5,10,5,30,137.0,29.0,2.3,12.6,39.0,107.84,61.69
2018,5,10,5,45,201.5,42.5,2.35,12.75,70.5,163.1,127.39
2018,5,10,6,0,266.0,56.0,2.4,12.9,102.0,221.43,180.53
2018,5,10,6,15,324.0,70.0,2.4,13.15,144.5,283.32,235.06
2018,5,10,6,30,382.0,84.0,2.4,13.4,187.0,350.36,292.32
2018,5,10,6,45,457.5,92.5,2.45,13.7,242.0,427.03,355.79
2018,5,10,7,0,533.0,101.0,2.5,14.0,297.0,517.19,427.57
2018,5,10,7,15,611.5,102.0,2.55,14.4,359.5,599.42,490.96
2018,5,10,7,30,690.0,103.0,2.6,14.8,422.0,684.86,554.04
2018,5,10,7,45,725.5,105.5,2.6,15.25,475.0,739.64,591.29
2018,5,10,8,0,761.0,108.0,2.6,15.7,528.0,788.91,623.83
2018,5,10,8,15,781.5,111.0,2.65,16.15,576.0,829.57,649.93
2018,5,10,8,30,802.0,114.0,2.7,16.6,624.0,867.87,674.05
2018,5,10,8,45,818.0,117.0,2.8,17.05,668.5,899.42,693.58
2018,5,10,9,0,834.0,120.0,2.9,17.5,713.0,927.91,710.93
2018,5,10,9,15,834.0,128.0,2.95,17.75,749.0,943.45,719.52
2018,5,10,9,30,834.0,136.0,3.0,18.0,785.0,955.08,725.63
2018,5,10,9,45,756.5,182.0,3.05,18.3,789.5,936.17,710.92
2018,5,10,10,0,679.0,228.0,3.1,18.6,794.0,903.69,686.71
2018,5,10,10,15,601.5,277.5,3.1,18.75,791.0,867.61,658.44
2018,5,10,10,30,524.0,327.0,3.1,18.9,788.0,827.62,627.5
2018,5,10,10,45,530.0,334.0,3.15,19.05,809.0,826.47,626.11
2018,5,10,11,0,536.0,341.0,3.2,19.2,830.0,822.22,622.29
2018,5,10,11,15,559.5,333.5,3.15,19.3,850.5,817.49,618.32
2018,5,10,11,30,583.0,326.0,3.1,19.4,871.0,809.15,611.81
2018,5,10,11,45,698.0,260.5,3.1,19.45,916.0,824.04,624.01
2018,5,10,12,0,813.0,195.0,3.1,19.5,961.0,821.23,623.52
2018,5,10,12,15,781.0,213.5,3.1,19.6,947.5,776.46,590.12
2018,5,10,12,30,749.0,232.0,3.1,19.7,934.0,738.34,561.12
2018,5,10,12,45,814.0,189.0,3.15,19.75,944.5,704.0,536.53
2018,5,10,13,0,879.0,146.0,3.2,19.8,955.0,662.45,505.6
2018,5,10,13,15,861.5,152.5,3.3,19.6,932.5,611.28,466.07
2018,5,10,13,30,844.0,159.0,3.4,19.4,910.0,563.86,428.06
2018,5,10,13,45,818.5,166.5,3.45,19.15,878.0,507.86,382.62
2018,5,10,14,0,793.0,174.0,3.5,18.9,846.0,452.74,336.73
2018,5,10,14,15,773.0,175.0,3.55,18.65,810.0,396.39,288.87
2018,5,10,14,30,753.0,176.0,3.6,18.4,774.0,336.71,237.91
2018,5,10,14,45,794.0,148.5,3.65,18.15,752.5,282.37,189.17
2018,5,10,15,0,835.0,121.0,3.7,17.9,731.0,218.13,134.61
2018,5,10,15,15,825.0,116.5,3.7,17.9,689.5,158.4,92.84
2018,5,10,15,30,815.0,112.0,3.7,17.9,648.0,99.57,68.03
2018,5,10,15,45,795.5,109.0,3.7,17.4,600.5,87.2,69.89
2018,5,10,16,0,776.0,106.0,3.7,16.9,553.0,85.83,69.07
2018,5,10,16,15,749.0,102.5,3.65,16.5,502.0,83.86,67.71
2018,5,10,16,30,722.0,99.0,3.6,16.1,451.0,75.48,60.75
2018,5,10,16,45,686.0,94.5,3.55,15.75,399.0,72.67,58.59
2018,5,10,17,0,650.0,90.0,3.5,15.4,347.0,69.84,56.37
2018,5,10,17,15,597.5,85.0,3.4,14.95,295.0,66.39,53.55
2018,5,10,17,30,545.0,80.0,3.3,14.5,243.0,63.01,50.67
2018,5,10,17,45,470.0,72.5,3.25,14.05,193.5,57.52,45.76
2018,5,10,18,0,395.0,65.0,3.2,13.6,144.0,49.0,37.93
2018,5,10,18,15,295.5,53.0,3.05,13.25,102.5,39.81,29.26
2018,5,10,18,30,196.0,41.0,2.9,12.9,61.0,30.69,19.81
2018,5,10,18,45,108.0,24.5,2.8,12.6,34.5,18.42,0.0
2018,5,10,19,0,20.0,8.0,2.7,12.3,8.0,6.29,0.0
2018,5,10,19,15,10.0,4.0,2.7,12.3,4.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,11,4,45,5.5,1.0,1.2,10.85,1.0,0.0,0.0
2018,5,11,5,0,11.0,2.0,1.2,10.9,2.0,0.0,0.0
2018,5,11,5,15,90.5,15.0,1.4,11.35,21.5,42.92,0.0
2018,5,11,5,30,170.0,28.0,1.6,11.8,41.0,119.97,73.04
2018,5,11,5,45,238.5,41.0,1.85,12.25,74.5,177.27,139.18
2018,5,11,6,0,307.0,54.0,2.1,12.7,108.0,239.12,195.19
2018,5,11,6,15,366.5,66.5,2.25,13.25,151.5,302.19,250.55
2018,5,11,6,30,426.0,79.0,2.4,13.8,195.0,370.47,308.54
2018,5,11,6,45,523.0,82.0,2.55,14.35,255.0,465.0,385.87
2018,5,11,7,0,620.0,85.0,2.7,14.9,315.0,559.98,460.97
2018,5,11,7,15,631.0,96.5,2.75,15.4,360.5,606.61,495.34
2018,5,11,7,30,642.0,108.0,2.8,15.9,406.0,651.73,527.63
2018,5,11,7,45,647.5,120.0,2.85,16.4,450.0,691.17,554.37
2018,5,11,8,0,653.0,132.0,2.9,16.9,494.0,728.25,578.89
2018,5,11,8,15,694.0,131.5,2.95,17.4,547.0,780.03,613.68
2018,5,11,8,30,735.0,131.0,3.0,17.9,600.0,830.63,646.84
2018,5,11,8,45,724.0,148.0,3.05,18.4,636.5,851.84,658.78
2018,5,11,9,0,713.0,165.0,3.1,18.9,673.0,868.91,668.05
2018,5,11,9,15,740.5,165.0,3.15,19.35,718.5,900.19,687.35
2018,5,11,9,30,768.0,165.0,3.2,19.8,764.0,919.99,698.53
2018,5,11,9,45,801.5,158.5,3.3,20.3,807.0,944.65,713.34
2018,5,11,10,0,835.0,152.0,3.4,20.8,850.0,965.5,725.5
2018,5,11,10,15,880.0,134.0,3.45,21.15,890.5,967.25,724.92
2018,5,11,10,30,925.0,116.0,3.5,21.5,931.0,980.2,732.16
2018,5,11,10,45,932.0,115.5,3.55,21.8,952.5,970.2,724.14
2018,5,11,11,0,939.0,115.0,3.6,22.1,974.0,956.21,713.74
2018,5,11,11,15,944.0,115.0,3.6,22.3,988.5,936.94,699.88
2018,5,11,11,30,949.0,115.0,3.6,22.5,1003.0,913.82,683.52
2018,5,11,11,45,952.0,114.0,3.65,22.7,1008.5,884.47,663.28
2018,5,11,12,0,955.0,113.0,3.7,22.9,1014.0,851.63,640.64
2018,5,11,12,15,954.0,113.0,3.7,23.0,1011.0,813.28,614.07
2018,5,11,12,30,953.0,113.0,3.7,23.1,1008.0,771.99,583.43
2018,5,11,12,45,950.5,113.0,3.7,23.2,997.5,726.96,549.48
2018,5,11,13,0,948.0,113.0,3.7,23.3,987.0,679.46,512.96
2018,5,11,13,15,944.5,112.0,3.75,23.3,968.5,628.38,473.22
2018,5,11,13,30,941.0,111.0,3.8,23.3,950.0,575.34,430.82
2018,5,11,13,45,936.5,108.5,3.8,23.35,924.0,519.01,384.49
2018,5,11,14,0,932.0,106.0,3.8,23.4,898.0,461.29,335.74
2018,5,11,14,15,924.5,105.0,3.85,23.4,866.0,402.37,285.01
2018,5,11,14,30,917.0,104.0,3.9,23.4,834.0,342.82,233.08
2018,5,11,14,45,907.0,102.0,3.95,23.4,795.5,281.65,180.52
2018,5,11,15,0,897.0,100.0,4.0,23.4,757.0,220.67,131.18
2018,5,11,15,15,883.5,98.0,4.0,23.4,713.0,159.74,89.95
2018,5,11,15,30,870.0,96.0,4.0,23.4,669.0,99.9,66.67
2018,5,11,15,45,853.0,93.0,4.0,23.15,621.0,78.37,60.85
2018,5,11,16,0,836.0,90.0,4.0,22.9,573.0,76.58,59.62
2018,5,11,16,15,814.0,86.5,3.85,22.5,522.0,74.24,57.93
2018,5,11,16,30,792.0,83.0,3.7,22.1,471.0,71.81,56.16
2018,5,11,16,45,763.0,79.0,3.55,21.75,418.5,68.81,53.86
2018,5,11,17,0,734.0,75.0,3.4,21.4,366.0,65.75,51.47
2018,5,11,17,15,692.5,69.5,3.15,20.65,313.0,56.61,43.83
2018,5,11,17,30,651.0,64.0,2.9,19.9,260.0,52.38,40.31
2018,5,11,17,45,589.5,58.0,2.65,19.15,209.5,47.54,36.11
2018,5,11,18,0,528.0,52.0,2.4,18.4,159.0,42.75,31.76
2018,5,11,18,15,430.0,43.0,2.25,17.75,114.0,35.36,24.91
2018,5,11,18,30,332.0,34.0,2.1,17.1,69.0,28.07,17.46
2018,5,11,18,45,198.5,21.5,2.0,16.45,39.5,17.71,0.0
2018,5,11,19,0,65.0,9.0,1.9,15.8,10.0,7.08,0.0
2018,5,11,19,15,32.5,4.5,1.85,15.65,5.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,12,4,45,12.0,2.0,1.1,12.5,2.0,0.0,0.0
2018,5,12,5,0,24.0,4.0,1.1,12.7,4.0,0.0,0.0
2018,5,12,5,15,136.5,17.0,1.1,13.45,27.0,60.17,0.0
2018,5,12,5,30,249.0,30.0,1.1,14.2,50.0,153.85,97.42
2018,5,12,5,45,360.5,39.0,1.1,15.0,91.0,232.6,180.84
2018,5,12,6,0,472.0,48.0,1.1,15.8,132.0,320.16,256.28
2018,5,12,6,15,543.0,55.5,1.25,16.4,182.0,393.87,318.87
2018,5,12,6,30,614.0,63.0,1.4,17.0,232.0,473.16,383.53
2018,5,12,6,45,661.5,68.0,1.5,17.65,284.5,538.97,435.03
2018,5,12,7,0,709.0,73.0,1.6,18.3,337.0,603.56,483.67
2018,5,12,7,15,742.5,77.0,1.65,18.9,390.0,661.78,524.46
2018,5,12,7,30,776.0,81.0,1.7,19.5,443.0,719.82,563.43
2018,5,12,7,45,801.0,83.5,1.75,20.1,494.5,768.65,594.78
2018,5,12,8,0,826.0,86.0,1.8,20.7,546.0,815.91,624.4
2018,5,12,8,15,844.0,89.0,1.8,21.15,594.5,855.8,648.25
2018,5,12,8,30,862.0,92.0,1.8,21.6,643.0,882.94,663.19
2018,5,12,8,45,876.5,94.0,1.8,22.0,688.0,912.66,679.96
2018,5,12,9,0,891.0,96.0,1.8,22.4,733.0,939.21,694.45
2018,5,12,9,15,898.0,100.0,1.8,22.7,772.0,957.48,703.78
2018,5,12,9,30,905.0,104.0,1.8,23.0,811.0,971.94,710.76
2018,5,12,9,45,908.5,108.0,1.85,23.25,843.5,979.16,713.97
2018,5,12,10,0,912.0,112.0,1.9,23.5,876.0,982.36,714.79
2018,5,12,10,15,917.0,113.5,2.0,23.6,902.5,980.48,713.53
2018,5,12,10,30,922.0,115.0,2.1,23.7,929.0,974.59,709.82
2018,5,12,10,45,925.5,116.5,2.15,23.85,949.0,963.33,702.06
2018,5,12,11,0,929.0,118.0,2.2,24.0,969.0,948.14,691.88
2018,5,12,11,15,930.5,119.0,2.3,24.0,981.0,926.88,678.71
2018,5,12,11,30,932.0,120.0,2.4,24.0,993.0,901.95,663.11
2018,5,12,11,45,931.5,120.5,2.5,24.05,997.0,871.43,643.57
2018,5,12,12,0,931.0,121.0,2.6,24.1,1001.0,837.68,621.72
2018,5,12,12,15,925.0,123.5,2.65,24.05,996.0,798.36,595.31
2018,5,12,12,30,919.0,126.0,2.7,24.0,991.0,756.5,565.43
2018,5,12,12,45,909.5,129.5,2.8,23.9,977.5,710.75,532.42
2018,5,12,13,0,900.0,133.0,2.9,23.8,964.0,663.15,497.15
2018,5,12,13,15,895.0,132.5,3.0,23.65,945.5,613.7,459.58
2018,5,12,13,30,890.0,132.0,3.1,23.5,927.0,562.56,419.48
2018,5,12,13,45,882.0,131.5,3.2,23.35,901.0,508.53,375.89
2018,5,12,14,0,874.0,131.0,3.3,23.2,875.0,453.54,330.17
2018,5,12,14,15,864.5,129.5,3.3,22.95,842.5,396.65,281.79
2018,5,12,14,30,855.0,128.0,3.3,22.7,810.0,339.44,232.47
2018,5,12,14,45,842.5,126.5,3.3,22.45,772.0,276.79,179.54
2018,5,12,15,0,830.0,125.0,3.3,22.2,734.0,218.3,132.59
2018,5,12,15,15,815.5,122.0,3.3,22.2,691.0,159.54,92.71
2018,5,12,15,30,801.0,119.0,3.3,22.2,648.0,102.22,69.79
2018,5,12,15,45,780.0,115.5,3.25,21.55,600.0,90.92,71.84
2018,5,12,16,0,759.0,112.0,3.2,20.9,552.0,89.36,70.94
2018,5,12,16,15,733.0,107.5,3.15,20.45,501.5,80.11,63.41
2018,5,12,16,30,707.0,103.0,3.1,20.0,451.0,77.7,61.69
2018,5,12,16,45,673.5,98.0,3.0,19.6,399.5,74.73,59.44
2018,5,12,17,0,640.0,93.0,2.9,19.2,348.0,71.69,57.09
2018,5,12,17,15,594.0,86.5,2.7,18.65,297.0,67.34,53.56
2018,5,12,17,30,548.0,80.0,2.5,18.1,246.0,62.94,49.88
2018,5,12,17,45,483.0,71.0,2.3,17.55,197.0,56.37,44.12
2018,5,12,18,0,418.0,62.0,2.1,17.0,148.0,49.74,38.09
2018,5,12,18,15,324.0,50.5,1.85,16.3,106.0,38.27,27.63
2018,5,12,18,30,230.0,39.0,1.6,15.6,64.0,29.44,18.88
2018,5,12,18,45,132.0,23.5,1.4,14.9,36.5,17.77,0.0
2018,5,12,19,0,34.0,8.0,1.2,14.2,9.0,6.29,0.0
2018,5,12,19,15,17.0,4.0,1.2,13.95,4.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,13,4,45,4.0,2.0,2.15,13.05,2.0,0.0,0.0
2018,5,13,5,0,8.0,4.0,2.2,13.1,4.0,0.0,0.0
2018,5,13,5,15,74.0,19.0,2.25,13.2,25.0,40.24,0.0
2018,5,13,5,30,140.0,34.0,2.3,13.3,46.0,108.39,70.21
2018,5,13,5,45,237.0,48.0,2.4,13.4,84.0,184.02,144.72
2018,5,13,6,0,334.0,62.0,2.5,13.5,122.0,261.09,212.89
2018,5,13,6,15,405.5,72.5,2.45,13.7,169.0,329.58,272.67
2018,5,13,6,30,477.0,83.0,2.4,13.9,216.0,404.45,335.84
2018,5,13,6,45,527.0,91.0,2.4,14.1,266.0,475.02,393.25
2018,5,13,7,0,577.0,99.0,2.4,14.3,316.0,542.85,446.63
2018,5,13,7,15,616.5,105.0,2.35,14.7,367.5,602.78,491.57
2018,5,13,7,30,656.0,111.0,2.3,15.1,419.0,663.32,535.43
2018,5,13,7,45,686.5,115.0,2.25,15.5,469.0,714.5,570.05
2018,5,13,8,0,717.0,119.0,2.2,15.9,519.0,764.79,603.15
2018,5,13,8,15,740.0,122.0,2.2,16.35,566.5,806.15,629.38
2018,5,13,8,30,763.0,125.0,2.2,16.8,614.0,839.97,649.92
2018,5,13,8,45,781.5,127.5,2.15,17.3,658.5,872.4,668.73
2018,5,13,9,0,800.0,130.0,2.1,17.8,703.0,901.96,685.29
2018,5,13,9,15,820.5,128.0,2.15,18.2,743.5,925.52,698.93
2018,5,13,9,30,841.0,126.0,2.2,18.6,784.0,945.73,710.36
2018,5,13,9,45,861.0,121.5,2.2,19.0,820.0,946.17,708.14
2018,5,13,10,0,881.0,117.0,2.2,19.4,856.0,956.35,712.76
2018,5,13,10,15,887.5,118.0,2.25,19.7,883.0,955.46,710.84
2018,5,13,10,30,894.0,119.0,2.3,20.0,910.0,950.69,706.58
2018,5,13,10,45,899.0,119.5,2.35,20.3,930.0,940.19,698.68
2018,5,13,11,0,904.0,120.0,2.4,20.6,950.0,925.85,688.38
2018,5,13,11,15,906.5,120.5,2.5,20.75,962.0,905.55,675.02
2018,5,13,11,30,909.0,121.0,2.6,20.9,974.0,881.65,659.24
2018,5,13,11,45,910.0,121.5,2.65,21.1,979.0,853.05,639.75
2018,5,13,12,0,911.0,122.0,2.7,21.3,984.0,821.21,618.01
2018,5,13,12,15,901.0,128.0,2.8,21.3,978.5,782.42,591.37
2018,5,13,12,30,891.0,134.0,2.9,21.3,973.0,741.3,561.55
2018,5,13,12,45,876.0,141.5,2.95,21.35,959.0,695.9,527.59
