Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,13,0,861.0,149.0,3.0,21.4,945.0,649.04,491.8
2018,5,13,13,15,856.0,148.5,3.05,21.3,927.0,601.32,454.81
2018,5,13,13,30,851.0,148.0,3.1,21.2,909.0,552.01,415.49
2018,5,13,13,45,844.0,146.0,3.1,21.1,883.5,501.07,373.6
2018,5,13,14,0,837.0,144.0,3.1,21.0,858.0,445.97,327.42
2018,5,13,14,15,828.5,142.0,3.1,20.85,826.5,389.7,279.3
2018,5,13,14,30,820.0,140.0,3.1,20.7,795.0,333.18,230.31
2018,5,13,14,45,808.5,137.5,3.1,20.5,758.0,275.64,181.15
2018,5,13,15,0,797.0,135.0,3.1,20.3,721.0,218.71,135.24
2018,5,13,15,15,781.5,132.0,3.1,20.3,678.5,161.9,96.62
2018,5,13,15,30,766.0,129.0,3.1,20.3,636.0,106.69,74.54
2018,5,13,15,45,747.5,124.0,3.05,19.75,589.5,88.02,69.87
2018,5,13,16,0,729.0,119.0,3.0,19.2,543.0,85.92,68.47
2018,5,13,16,15,706.5,113.5,2.95,18.8,494.5,83.26,66.53
2018,5,13,16,30,684.0,108.0,2.9,18.4,446.0,80.45,64.45
2018,5,13,16,45,652.5,102.0,2.85,18.0,395.5,77.0,61.79
2018,5,13,17,0,621.0,96.0,2.8,17.6,345.0,73.44,58.98
2018,5,13,17,15,577.0,88.5,2.7,17.1,294.5,68.49,54.91
2018,5,13,17,30,533.0,81.0,2.6,16.6,244.0,63.45,50.63
2018,5,13,17,45,471.5,72.5,2.5,16.1,196.5,57.36,45.27
2018,5,13,18,0,410.0,64.0,2.4,15.6,149.0,48.47,37.22
2018,5,13,18,15,318.0,52.0,2.25,15.1,107.0,39.29,28.7
2018,5,13,18,30,226.0,40.0,2.1,14.6,65.0,30.14,19.68
2018,5,13,18,45,131.0,24.5,1.95,14.1,37.5,18.51,1.07
2018,5,13,19,0,36.0,9.0,1.8,13.6,10.0,7.08,0.0
2018,5,13,19,15,18.0,4.5,1.75,13.35,5.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,14,4,45,2.0,1.0,1.55,11.3,1.0,0.0,0.0
2018,5,14,5,0,4.0,2.0,1.5,11.3,2.0,1.57,0.0
2018,5,14,5,15,2.0,6.0,1.55,11.5,6.0,5.4,0.0
2018,5,14,5,30,0.0,10.0,1.6,11.7,10.0,7.58,0.0
2018,5,14,5,45,0.0,18.0,1.6,11.9,18.0,13.68,5.83
2018,5,14,6,0,0.0,26.0,1.6,12.1,26.0,19.8,11.31
2018,5,14,6,15,0.0,37.0,1.6,12.5,37.0,28.24,18.73
2018,5,14,6,30,0.0,48.0,1.6,12.9,48.0,36.71,26.08
2018,5,14,6,45,0.0,70.5,1.55,13.25,70.5,54.62,41.41
2018,5,14,7,0,0.0,93.0,1.5,13.6,93.0,73.81,57.58
2018,5,14,7,15,1.5,117.5,1.5,14.1,118.0,96.06,76.05
2018,5,14,7,30,3.0,142.0,1.5,14.6,143.0,118.45,94.3
2018,5,14,7,45,7.0,163.0,1.5,15.05,166.5,139.65,111.37
2018,5,14,8,0,11.0,184.0,1.5,15.5,190.0,161.03,128.32
2018,5,14,8,15,27.0,219.5,1.55,15.95,236.5,223.12,178.08
2018,5,14,8,30,43.0,255.0,1.6,16.4,283.0,271.8,215.96
2018,5,14,8,45,99.5,290.0,1.65,16.85,360.0,356.83,282.53
2018,5,14,9,0,156.0,325.0,1.7,17.3,437.0,463.83,363.08
2018,5,14,9,15,404.5,265.0,1.75,17.7,577.0,674.68,521.24
2018,5,14,9,30,653.0,205.0,1.8,18.1,717.0,856.31,649.44
2018,5,14,9,45,746.5,172.0,1.9,18.5,781.0,909.35,682.52
2018,5,14,10,0,840.0,139.0,2.0,18.9,845.0,951.73,709.19
2018,5,14,10,15,847.0,140.5,2.1,19.15,871.5,937.04,698.49
2018,5,14,10,30,854.0,142.0,2.2,19.4,898.0,933.14,695.64
2018,5,14,10,45,859.0,142.5,2.3,19.65,917.5,922.75,688.42
2018,5,14,11,0,864.0,143.0,2.4,19.9,937.0,908.67,678.83
2018,5,14,11,15,867.0,143.5,2.45,20.05,949.5,889.2,665.5
2018,5,14,11,30,870.0,144.0,2.5,20.2,962.0,866.26,649.89
2018,5,14,11,45,872.0,143.5,2.6,20.3,967.0,838.37,631.4
2018,5,14,12,0,874.0,143.0,2.7,20.4,972.0,807.37,610.67
2018,5,14,12,15,873.0,143.0,2.75,20.45,969.0,771.55,584.98
2018,5,14,12,30,872.0,143.0,2.8,20.5,966.0,733.13,556.74
2018,5,14,12,45,869.5,143.0,2.9,20.5,956.0,691.25,525.69
2018,5,14,13,0,867.0,143.0,3.0,20.5,946.0,647.2,492.18
2018,5,14,13,15,864.0,141.5,3.0,20.35,928.5,599.81,455.16
2018,5,14,13,30,861.0,140.0,3.0,20.2,911.0,550.63,415.71
2018,5,14,13,45,855.5,138.0,3.05,20.05,886.5,498.38,372.84
2018,5,14,14,0,850.0,136.0,3.1,19.9,862.0,444.99,327.77
2018,5,14,14,15,842.0,133.5,3.1,19.7,830.5,387.46,278.42
2018,5,14,14,30,834.0,131.0,3.1,19.5,799.0,330.16,228.52
2018,5,14,14,45,824.0,128.0,3.15,19.25,762.0,271.99,178.55
2018,5,14,15,0,814.0,125.0,3.2,19.0,725.0,214.24,131.69
2018,5,14,15,15,799.0,122.5,3.2,19.0,683.0,156.94,92.62
2018,5,14,15,30,784.0,120.0,3.2,19.0,641.0,101.14,70.54
2018,5,14,15,45,766.5,116.0,3.15,18.4,595.0,90.77,72.6
2018,5,14,16,0,749.0,112.0,3.1,17.8,549.0,88.99,71.49
2018,5,14,16,15,725.5,107.5,3.05,17.4,500.0,79.84,63.95
2018,5,14,16,30,702.0,103.0,3.0,17.0,451.0,77.5,62.25
2018,5,14,16,45,670.0,98.0,2.95,16.6,400.5,74.57,60.01
2018,5,14,17,0,638.0,93.0,2.9,16.2,350.0,71.57,57.67
2018,5,14,17,15,594.0,86.5,2.85,15.65,299.5,67.25,54.13
2018,5,14,17,30,550.0,80.0,2.8,15.1,249.0,62.87,50.43
2018,5,14,17,45,487.0,71.5,2.75,14.6,200.5,56.69,44.96
2018,5,14,18,0,424.0,63.0,2.7,14.1,152.0,50.48,39.25
2018,5,14,18,15,332.0,52.0,2.6,13.65,110.0,39.39,29.0
2018,5,14,18,30,240.0,41.0,2.5,13.2,68.0,30.92,20.58
2018,5,14,18,45,141.5,26.0,2.4,12.8,40.0,19.63,3.13
2018,5,14,19,0,43.0,11.0,2.3,12.4,12.0,8.65,0.0
2018,5,14,19,15,21.5,5.5,2.25,12.25,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.2,11.05,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.2,11.1,1.0,0.79,0.0
2018,5,15,5,15,0.0,6.5,1.35,11.5,6.5,5.11,0.0
2018,5,15,5,30,0.0,12.0,1.5,11.9,12.0,9.11,1.18
2018,5,15,5,45,0.0,20.5,1.6,12.25,20.5,15.6,7.44
2018,5,15,6,0,0.0,29.0,1.7,12.6,29.0,22.1,13.26
2018,5,15,6,15,0.0,39.5,1.65,13.0,39.5,30.17,20.34
2018,5,15,6,30,0.0,50.0,1.6,13.4,50.0,38.25,27.35
2018,5,15,6,45,0.0,70.0,1.6,13.75,70.0,54.13,40.9
2018,5,15,7,0,0.0,90.0,1.6,14.1,90.0,71.03,55.1
2018,5,15,7,15,0.0,111.5,1.55,14.5,111.5,89.34,70.24
2018,5,15,7,30,0.0,133.0,1.5,14.9,133.0,107.67,85.14
2018,5,15,7,45,4.0,156.0,1.45,15.25,158.0,130.6,103.73
2018,5,15,8,0,8.0,179.0,1.4,15.6,183.0,153.72,122.19
2018,5,15,8,15,12.5,199.5,1.4,16.05,207.0,175.11,138.96
2018,5,15,8,30,17.0,220.0,1.4,16.5,231.0,196.61,155.58
2018,5,15,8,45,17.0,229.0,1.4,16.9,240.5,203.61,160.39
2018,5,15,9,0,17.0,238.0,1.4,17.3,250.0,210.62,165.24
2018,5,15,9,15,33.0,280.0,1.45,17.7,305.5,281.15,220.0
2018,5,15,9,30,49.0,322.0,1.5,18.1,361.0,335.08,260.56
2018,5,15,9,45,83.5,360.5,1.6,18.45,429.5,402.35,311.18
2018,5,15,10,0,118.0,399.0,1.7,18.8,498.0,489.11,374.66
2018,5,15,10,15,250.5,380.0,1.75,19.15,599.5,608.27,462.61
2018,5,15,10,30,383.0,361.0,1.8,19.5,701.0,721.21,542.7
2018,5,15,10,45,621.0,252.5,1.9,19.8,818.0,831.42,622.55
2018,5,15,11,0,859.0,144.0,2.0,20.1,935.0,903.39,671.85
2018,5,15,11,15,871.0,139.5,2.1,20.3,950.5,887.66,660.69
2018,5,15,11,30,883.0,135.0,2.2,20.5,966.0,868.18,647.91
2018,5,15,11,45,884.5,135.0,2.35,20.7,971.0,840.11,629.7
2018,5,15,12,0,886.0,135.0,2.5,20.9,976.0,808.91,609.18
2018,5,15,12,15,885.0,135.0,2.6,20.95,973.0,772.86,584.0
2018,5,15,12,30,884.0,135.0,2.7,21.0,970.0,734.17,555.97
2018,5,15,12,45,881.0,134.5,2.75,21.0,959.0,691.3,524.1
2018,5,15,13,0,878.0,134.0,2.8,21.0,948.0,646.27,489.83
2018,5,15,13,15,874.0,133.0,2.9,20.9,930.5,598.34,452.8
2018,5,15,13,30,870.0,132.0,3.0,20.8,913.0,548.69,413.25
2018,5,15,13,45,864.5,131.0,3.1,20.7,889.0,496.82,370.7
2018,5,15,14,0,859.0,130.0,3.2,20.6,865.0,443.76,325.89
2018,5,15,14,15,851.5,127.5,3.2,20.3,833.5,388.08,278.02
2018,5,15,14,30,844.0,125.0,3.2,20.0,802.0,331.92,229.08
2018,5,15,14,45,834.0,122.5,3.25,19.7,765.5,269.83,176.14
2018,5,15,15,0,824.0,120.0,3.3,19.4,729.0,211.95,129.28
2018,5,15,15,15,810.0,117.5,3.3,19.4,687.0,154.29,90.06
2018,5,15,15,30,796.0,115.0,3.3,19.4,645.0,97.97,68.02
2018,5,15,15,45,777.5,111.5,3.35,18.6,598.5,88.08,70.25
2018,5,15,16,0,759.0,108.0,3.4,17.8,552.0,86.5,69.34
2018,5,15,16,15,735.5,104.0,3.35,17.35,503.0,77.83,62.22
2018,5,15,16,30,712.0,100.0,3.3,16.9,454.0,75.72,60.72
2018,5,15,16,45,677.5,95.5,3.3,16.45,403.0,72.98,58.65
2018,5,15,17,0,643.0,91.0,3.3,16.0,352.0,70.21,56.52
2018,5,15,17,15,539.0,91.5,3.2,15.55,289.5,70.0,56.58
2018,5,15,17,30,435.0,92.0,3.1,15.1,227.0,67.46,54.5
2018,5,15,17,45,344.5,81.5,3.0,14.7,176.0,59.64,47.56
2018,5,15,18,0,254.0,71.0,2.9,14.3,125.0,51.86,40.45
2018,5,15,18,15,209.0,55.5,2.75,14.0,92.0,40.98,30.38
2018,5,15,18,30,164.0,40.0,2.6,13.7,59.0,29.85,19.73
2018,5,15,18,45,92.0,25.0,2.45,13.4,34.5,18.77,3.98
2018,5,15,19,0,20.0,10.0,2.3,13.1,10.0,7.87,0.0
2018,5,15,19,15,10.0,5.0,2.2,12.9,5.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,16,4,45,13.0,2.5,1.3,10.15,2.5,0.0,0.0
2018,5,16,5,0,26.0,5.0,1.3,10.3,5.0,11.33,0.0
2018,5,16,5,15,132.5,19.0,1.5,10.95,30.0,76.1,0.0
2018,5,16,5,30,239.0,33.0,1.7,11.6,55.0,153.79,107.97
2018,5,16,5,45,343.0,43.5,1.9,12.2,96.5,226.56,179.74
2018,5,16,6,0,447.0,54.0,2.1,12.8,138.0,310.56,253.51
2018,5,16,6,15,490.5,64.0,2.1,13.2,182.0,370.16,305.71
2018,5,16,6,30,534.0,74.0,2.1,13.6,226.0,432.72,358.24
2018,5,16,6,45,608.0,77.0,2.1,13.95,283.0,509.93,420.55
2018,5,16,7,0,682.0,80.0,2.1,14.3,340.0,591.38,483.68
2018,5,16,7,15,678.5,90.5,2.1,14.7,381.0,628.47,510.15
2018,5,16,7,30,675.0,101.0,2.1,15.1,422.0,662.82,533.52
2018,5,16,7,45,668.0,115.5,2.05,15.45,462.5,695.98,555.02
2018,5,16,8,0,661.0,130.0,2.0,15.8,503.0,725.8,573.65
2018,5,16,8,15,546.0,155.0,2.0,16.15,481.0,670.24,529.55
2018,5,16,8,30,431.0,180.0,2.0,16.5,459.0,596.03,471.63
2018,5,16,8,45,264.0,138.0,2.0,16.85,312.5,405.5,325.12
2018,5,16,9,0,97.0,96.0,2.0,17.2,166.0,190.35,152.73
2018,5,16,9,15,88.0,184.0,2.05,17.5,250.0,256.9,204.58
2018,5,16,9,30,79.0,272.0,2.1,17.8,334.0,314.07,247.24
2018,5,16,9,45,109.0,311.5,2.15,18.05,401.0,398.26,311.07
2018,5,16,10,0,139.0,351.0,2.2,18.3,468.0,461.32,357.62
2018,5,16,10,15,135.5,362.0,2.3,18.5,479.0,464.11,358.59
2018,5,16,10,30,132.0,373.0,2.4,18.7,490.0,465.97,359.24
2018,5,16,10,45,80.5,350.0,2.45,18.9,422.0,374.33,289.12
2018,5,16,11,0,29.0,327.0,2.5,19.1,354.0,303.9,234.17
2018,5,16,11,15,24.5,313.5,2.55,19.2,336.5,284.97,219.65
2018,5,16,11,30,20.0,300.0,2.6,19.3,319.0,255.11,196.54
2018,5,16,11,45,16.0,270.5,2.6,19.4,285.5,226.41,174.26
2018,5,16,12,0,12.0,241.0,2.6,19.5,252.0,198.4,152.42
2018,5,16,12,15,12.0,244.0,2.65,19.5,255.0,199.58,153.38
2018,5,16,12,30,12.0,247.0,2.7,19.5,258.0,200.62,154.18
2018,5,16,12,45,10.5,227.0,2.75,19.55,236.5,182.81,140.27
2018,5,16,13,0,9.0,207.0,2.8,19.6,215.0,165.35,126.64
2018,5,16,13,15,11.0,231.0,2.85,19.55,241.0,183.55,141.01
2018,5,16,13,30,13.0,255.0,2.9,19.5,267.0,201.0,154.68
2018,5,16,13,45,20.0,285.0,2.9,19.45,302.5,224.16,172.71
2018,5,16,14,0,27.0,315.0,2.9,19.4,338.0,241.35,185.94
2018,5,16,14,15,115.5,325.5,2.95,19.25,419.0,269.45,205.71
2018,5,16,14,30,204.0,336.0,3.0,19.1,500.0,287.98,216.5
2018,5,16,14,45,459.0,253.0,3.0,18.95,599.5,264.09,186.86
2018,5,16,15,0,714.0,170.0,3.0,18.8,699.0,219.12,139.85
2018,5,16,15,15,762.0,143.5,3.0,18.8,678.5,165.72,101.2
2018,5,16,15,30,810.0,117.0,3.0,18.8,658.0,99.34,69.38
2018,5,16,15,45,793.0,113.0,3.05,18.3,611.5,89.42,71.45
2018,5,16,16,0,776.0,109.0,3.1,17.8,565.0,87.54,70.22
2018,5,16,16,15,716.0,112.0,3.1,17.45,504.0,82.36,66.09
2018,5,16,16,30,656.0,115.0,3.1,17.1,443.0,84.31,68.11
2018,5,16,16,45,645.5,105.0,3.1,16.75,398.5,78.75,63.6
2018,5,16,17,0,635.0,95.0,3.1,16.4,354.0,72.82,58.71
2018,5,16,17,15,613.5,85.0,3.05,15.95,307.0,66.37,53.28
2018,5,16,17,30,592.0,75.0,3.0,15.5,260.0,59.6,47.46
2018,5,16,17,45,533.5,67.5,2.9,15.1,211.0,54.03,42.53
2018,5,16,18,0,475.0,60.0,2.8,14.7,162.0,48.44,37.39
2018,5,16,18,15,385.0,50.0,2.6,14.25,118.5,40.58,30.03
2018,5,16,18,30,295.0,40.0,2.4,13.8,75.0,30.51,20.37
2018,5,16,18,45,181.0,26.0,2.15,13.35,44.5,19.76,5.58
2018,5,16,19,0,67.0,12.0,1.9,12.9,14.0,9.44,0.0
2018,5,16,19,15,33.5,6.0,1.8,12.65,7.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,17,4,45,0.5,1.0,1.4,11.6,1.0,0.0,0.0
2018,5,17,5,0,1.0,2.0,1.5,11.8,2.0,1.86,0.0
2018,5,17,5,15,88.5,18.5,1.65,12.15,26.5,60.6,0.0
2018,5,17,5,30,176.0,35.0,1.8,12.5,51.0,130.72,92.34
2018,5,17,5,45,284.0,47.5,2.0,12.8,92.5,201.74,159.88
2018,5,17,6,0,392.0,60.0,2.2,13.1,134.0,284.8,232.64
2018,5,17,6,15,290.0,79.0,2.25,13.5,143.0,269.53,222.97
2018,5,17,6,30,188.0,98.0,2.3,13.9,152.0,228.71,189.97
2018,5,17,6,45,370.0,99.5,2.3,14.25,232.5,371.42,309.39
2018,5,17,7,0,552.0,101.0,2.3,14.6,313.0,523.24,430.61
2018,5,17,7,15,622.0,101.0,2.3,15.0,372.0,597.65,486.78
2018,5,17,7,30,692.0,101.0,2.3,15.4,431.0,674.58,543.03
2018,5,17,7,45,718.5,105.0,2.25,15.8,480.5,723.24,575.42
2018,5,17,8,0,745.0,109.0,2.2,16.2,530.0,766.25,603.14
2018,5,17,8,15,765.5,112.0,2.2,16.6,577.0,806.01,628.36
2018,5,17,8,30,786.0,115.0,2.2,17.0,624.0,843.5,651.61
2018,5,17,8,45,791.5,120.5,2.15,17.35,663.0,867.62,664.98
2018,5,17,9,0,797.0,126.0,2.1,17.7,702.0,888.42,676.09
2018,5,17,9,15,820.5,123.5,2.15,18.05,744.5,913.98,691.4
2018,5,17,9,30,844.0,121.0,2.2,18.4,787.0,923.51,695.83
2018,5,17,9,45,855.0,121.0,2.2,18.7,820.0,933.24,700.3
2018,5,17,10,0,866.0,121.0,2.2,19.0,853.0,939.34,702.43
2018,5,17,10,15,872.0,122.5,2.25,19.3,879.0,938.47,700.58
2018,5,17,10,30,878.0,124.0,2.3,19.6,905.0,933.78,696.37
2018,5,17,10,45,882.5,125.0,2.4,19.85,925.0,923.45,689.15
2018,5,17,11,0,887.0,126.0,2.5,20.1,945.0,909.35,679.51
2018,5,17,11,15,889.5,126.5,2.55,20.25,957.0,889.39,665.81
2018,5,17,11,30,892.0,127.0,2.6,20.4,969.0,865.91,649.8
2018,5,17,11,45,892.5,127.0,2.7,20.55,973.0,837.02,630.46
2018,5,17,12,0,893.0,127.0,2.8,20.7,977.0,805.03,608.87
2018,5,17,12,15,893.0,126.5,2.85,20.7,974.5,769.34,583.64
2018,5,17,12,30,893.0,126.0,2.9,20.7,972.0,730.94,555.41
2018,5,17,12,45,891.5,124.5,3.0,20.75,961.5,688.22,523.54
2018,5,17,13,0,890.0,123.0,3.1,20.8,951.0,643.21,489.13
2018,5,17,13,15,886.5,122.0,3.2,20.65,933.5,595.3,451.87
2018,5,17,13,30,883.0,121.0,3.3,20.5,916.0,545.6,412.02
2018,5,17,13,45,877.5,120.0,3.35,20.4,891.5,493.37,368.78
2018,5,17,14,0,872.0,119.0,3.4,20.3,867.0,439.94,323.3
2018,5,17,14,15,864.0,117.0,3.45,20.05,835.5,384.0,274.97
2018,5,17,14,30,856.0,115.0,3.5,19.8,804.0,327.61,225.6
2018,5,17,14,45,846.0,113.0,3.55,19.6,767.5,270.53,176.29
2018,5,17,15,0,836.0,111.0,3.6,19.4,731.0,213.68,130.2
2018,5,17,15,15,822.5,108.0,3.6,19.4,689.0,148.53,85.19
2018,5,17,15,30,809.0,105.0,3.6,19.4,647.0,91.44,72.6
2018,5,17,15,45,792.0,102.0,3.65,18.7,601.0,82.27,65.25
2018,5,17,16,0,775.0,99.0,3.7,18.0,555.0,80.82,64.4
2018,5,17,16,15,752.0,95.5,3.65,17.55,506.5,78.79,62.99
2018,5,17,16,30,729.0,92.0,3.6,17.1,458.0,76.68,61.49
2018,5,17,16,45,698.5,87.5,3.55,16.65,407.5,67.97,54.21
2018,5,17,17,0,668.0,83.0,3.5,16.2,357.0,65.03,51.91
2018,5,17,17,15,625.5,78.0,3.45,15.75,306.5,61.5,49.03
2018,5,17,17,30,583.0,73.0,3.4,15.3,256.0,57.97,46.05
2018,5,17,17,45,523.0,66.5,3.3,14.8,208.0,53.11,41.77
2018,5,17,18,0,463.0,60.0,3.2,14.3,160.0,48.29,37.33
2018,5,17,18,15,371.5,50.5,3.15,14.0,117.5,40.85,30.32
2018,5,17,18,30,280.0,41.0,3.1,13.7,75.0,31.16,21.0
2018,5,17,18,45,169.5,26.5,3.0,13.4,44.5,20.1,6.67
2018,5,17,19,0,59.0,12.0,2.9,13.1,14.0,9.44,0.0
2018,5,17,19,15,29.5,6.0,2.85,13.0,7.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,18,4,45,1.5,1.5,2.3,12.15,1.5,0.0,0.0
2018,5,18,5,0,3.0,3.0,2.3,12.2,3.0,3.21,0.0
2018,5,18,5,15,1.5,7.0,2.35,12.3,7.0,5.81,0.0
2018,5,18,5,30,0.0,11.0,2.4,12.4,11.0,8.34,0.84
2018,5,18,5,45,0.0,18.5,2.45,12.55,18.5,14.06,6.18
2018,5,18,6,0,0.0,26.0,2.5,12.7,26.0,19.8,11.3
2018,5,18,6,15,0.0,35.5,2.55,12.95,35.5,27.08,17.7
2018,5,18,6,30,0.0,45.0,2.6,13.2,45.0,34.39,24.04
2018,5,18,6,45,0.0,69.0,2.6,13.45,69.0,53.15,40.09
2018,5,18,7,0,0.0,93.0,2.6,13.7,93.0,73.55,57.32
2018,5,18,7,15,1.5,119.5,2.6,13.95,120.0,97.52,77.34
2018,5,18,7,30,3.0,146.0,2.6,14.2,147.0,121.7,97.22
2018,5,18,7,45,2.5,151.5,2.55,14.45,152.5,124.95,99.42
2018,5,18,8,0,2.0,157.0,2.5,14.7,158.0,128.39,101.8
2018,5,18,8,15,5.0,177.0,2.5,15.1,180.0,147.85,117.36
2018,5,18,8,30,8.0,197.0,2.5,15.5,202.0,167.4,132.78
2018,5,18,8,45,13.0,224.0,2.45,15.9,233.0,195.06,154.58
2018,5,18,9,0,18.0,251.0,2.4,16.3,264.0,222.77,176.09
2018,5,18,9,15,35.5,295.0,2.4,16.7,322.5,297.27,234.29
2018,5,18,9,30,53.0,339.0,2.4,17.1,381.0,354.41,277.63
2018,5,18,9,45,171.5,350.0,2.4,17.55,493.5,493.19,384.6
2018,5,18,10,0,290.0,361.0,2.4,18.0,606.0,630.05,485.1
2018,5,18,10,15,568.0,253.5,2.4,18.3,753.0,803.51,612.4
2018,5,18,10,30,846.0,146.0,2.4,18.6,900.0,922.71,693.83
2018,5,18,10,45,866.5,138.0,2.45,18.9,925.0,918.98,689.16
2018,5,18,11,0,887.0,130.0,2.5,19.2,950.0,911.27,683.13
2018,5,18,11,15,857.5,152.0,2.55,19.4,953.0,881.53,662.58
2018,5,18,11,30,828.0,174.0,2.6,19.6,956.0,864.3,650.73
2018,5,18,11,45,796.5,197.0,2.65,19.75,952.5,828.75,625.24
2018,5,18,12,0,765.0,220.0,2.7,19.9,949.0,799.53,603.26
2018,5,18,12,15,817.5,183.5,2.8,19.95,960.5,767.82,581.96
2018,5,18,12,30,870.0,147.0,2.9,20.0,972.0,729.07,554.98
2018,5,18,12,45,856.0,152.5,2.95,20.0,957.0,683.81,521.0
2018,5,18,13,0,842.0,158.0,3.0,20.0,942.0,644.27,490.2
2018,5,18,13,15,816.5,168.0,3.05,19.85,916.5,592.49,450.03
2018,5,18,13,30,791.0,178.0,3.1,19.7,891.0,540.84,409.01
2018,5,18,13,45,678.5,234.0,3.1,19.6,833.5,481.37,361.51
2018,5,18,14,0,566.0,290.0,3.1,19.5,776.0,431.3,321.39
2018,5,18,14,15,610.0,257.5,3.1,19.25,764.5,384.14,281.09
2018,5,18,14,30,654.0,225.0,3.1,19.0,753.0,333.5,236.74
2018,5,18,14,45,650.0,213.0,3.1,18.8,717.0,279.8,191.44
2018,5,18,15,0,646.0,201.0,3.1,18.6,681.0,226.29,148.5
2018,5,18,15,15,667.5,177.5,3.1,18.6,648.5,168.65,107.13
2018,5,18,15,30,689.0,154.0,3.1,18.6,616.0,108.69,87.41
2018,5,18,15,45,718.0,132.5,3.15,17.9,584.0,91.94,73.69
2018,5,18,16,0,747.0,111.0,3.2,17.2,552.0,88.05,70.81
2018,5,18,16,15,727.5,106.0,3.2,16.7,505.0,78.76,63.16
2018,5,18,16,30,708.0,101.0,3.2,16.2,458.0,76.16,61.24
2018,5,18,16,45,675.5,97.0,3.25,15.7,408.0,73.83,59.54
2018,5,18,17,0,643.0,93.0,3.3,15.2,358.0,71.48,57.79
2018,5,18,17,15,601.5,86.5,3.25,14.75,307.5,67.18,54.25
2018,5,18,17,30,560.0,80.0,3.2,14.3,257.0,62.81,50.54
2018,5,18,17,45,500.5,71.5,3.2,13.85,208.5,56.65,45.09
2018,5,18,18,0,441.0,63.0,3.2,13.4,160.0,50.42,39.38
2018,5,18,18,15,351.5,53.5,3.15,13.15,118.0,40.61,30.26
2018,5,18,18,30,262.0,44.0,3.1,12.9,76.0,33.2,22.91
2018,5,18,18,45,157.5,28.5,3.0,12.65,45.5,21.52,8.39
2018,5,18,19,0,53.0,13.0,2.9,12.4,15.0,10.23,0.0
2018,5,18,19,15,26.5,6.5,2.9,12.35,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,19,4,45,4.0,3.0,3.3,11.85,3.0,0.0,0.0
2018,5,19,5,0,8.0,6.0,3.3,11.8,6.0,6.97,0.0
2018,5,19,5,15,66.0,21.0,3.3,11.85,27.0,51.11,0.0
2018,5,19,5,30,124.0,36.0,3.3,11.9,48.0,100.99,72.1
2018,5,19,5,45,208.0,51.5,3.35,11.95,85.5,171.07,136.32
2018,5,19,6,0,292.0,67.0,3.4,12.0,123.0,241.21,198.56
2018,5,19,6,15,251.0,84.0,3.4,12.1,142.5,239.31,199.77
2018,5,19,6,30,210.0,101.0,3.4,12.2,162.0,244.29,205.03
2018,5,19,6,45,183.0,127.0,3.4,12.3,187.5,250.62,210.43
2018,5,19,7,0,156.0,153.0,3.4,12.4,213.0,266.1,222.56
2018,5,19,7,15,160.0,174.5,3.4,12.7,244.0,296.03,246.55
2018,5,19,7,30,164.0,196.0,3.4,13.0,275.0,325.56,269.65
2018,5,19,7,45,221.5,213.5,3.45,13.35,332.5,393.06,324.06
2018,5,19,8,0,279.0,231.0,3.5,13.7,390.0,482.09,393.66
2018,5,19,8,15,391.0,223.5,3.5,14.0,466.5,595.18,481.17
2018,5,19,8,30,503.0,216.0,3.5,14.3,543.0,693.85,555.3
2018,5,19,8,45,617.5,189.5,3.5,14.6,618.5,786.44,623.2
2018,5,19,9,0,732.0,163.0,3.5,14.9,694.0,871.47,682.43
2018,5,19,9,15,783.0,150.5,3.55,15.25,746.0,903.89,702.7
2018,5,19,9,30,834.0,138.0,3.6,15.6,798.0,941.53,726.89
2018,5,19,9,45,847.0,137.5,3.6,16.0,832.0,952.56,731.93
2018,5,19,10,0,860.0,137.0,3.6,16.4,866.0,945.67,724.88
2018,5,19,10,15,867.5,138.5,3.6,16.65,893.5,945.91,723.49
2018,5,19,10,30,875.0,140.0,3.6,16.9,921.0,942.32,719.52
2018,5,19,10,45,880.5,141.0,3.65,17.15,941.5,932.62,711.82
2018,5,19,11,0,886.0,142.0,3.7,17.4,962.0,919.13,701.66
2018,5,19,11,15,886.0,144.5,3.7,17.5,973.5,898.39,686.69
2018,5,19,11,30,886.0,147.0,3.7,17.6,985.0,874.18,669.4
2018,5,19,11,45,883.0,150.0,3.75,17.7,989.0,844.63,648.67
2018,5,19,12,0,880.0,153.0,3.8,17.8,993.0,812.12,625.55
2018,5,19,12,15,877.5,154.0,3.85,17.75,989.5,775.79,598.67
2018,5,19,12,30,875.0,155.0,3.9,17.7,986.0,736.95,569.45
2018,5,19,12,45,870.0,156.5,3.95,17.6,975.0,694.49,537.0
2018,5,19,13,0,865.0,158.0,4.0,17.5,964.0,657.07,507.26
2018,5,19,13,15,861.5,157.0,4.0,17.4,947.0,608.4,468.4
2018,5,19,13,30,858.0,156.0,4.0,17.3,930.0,558.01,427.18
2018,5,19,13,45,852.5,154.0,4.05,17.15,905.5,504.5,382.56
2018,5,19,14,0,847.0,152.0,4.1,17.0,881.0,449.94,335.81
2018,5,19,14,15,837.0,150.5,4.1,16.8,849.0,393.36,286.45
2018,5,19,14,30,827.0,149.0,4.1,16.6,817.0,336.68,236.47
2018,5,19,14,45,813.5,147.0,4.15,16.4,779.0,279.05,186.55
2018,5,19,15,0,800.0,145.0,4.2,16.2,741.0,222.25,140.32
2018,5,19,15,15,784.5,142.0,4.2,16.2,698.5,165.71,101.76
2018,5,19,15,30,769.0,139.0,4.2,16.2,656.0,102.6,83.09
2018,5,19,15,45,744.5,136.5,4.15,15.7,608.0,94.96,76.96
2018,5,19,16,0,720.0,134.0,4.1,15.2,560.0,94.55,77.01
2018,5,19,16,15,685.0,132.0,4.05,14.9,509.5,94.22,77.06
2018,5,19,16,30,650.0,130.0,4.0,14.6,459.0,93.96,77.2
2018,5,19,16,45,607.5,125.5,3.95,14.3,407.0,91.93,75.77
2018,5,19,17,0,565.0,121.0,3.9,14.0,355.0,89.93,74.35
2018,5,19,17,15,497.0,114.0,3.85,13.6,299.5,82.2,67.81
2018,5,19,17,30,429.0,107.0,3.8,13.2,244.0,77.12,63.5
2018,5,19,17,45,267.5,81.0,3.75,12.8,161.0,58.37,46.82
2018,5,19,18,0,106.0,55.0,3.7,12.4,78.0,40.63,30.82
2018,5,19,18,15,76.0,40.5,3.6,12.15,55.0,31.19,22.07
2018,5,19,18,30,46.0,26.0,3.5,11.9,32.0,20.35,11.98
2018,5,19,18,45,26.5,17.0,3.35,11.65,20.0,13.37,3.53
2018,5,19,19,0,7.0,8.0,3.2,11.4,8.0,6.29,0.0
2018,5,19,19,15,3.5,4.0,3.2,11.4,4.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.0,2.95,11.4,1.0,0.0,0.0
2018,5,20,5,0,1.0,2.0,3.0,11.4,2.0,1.85,0.0
2018,5,20,5,15,0.5,6.0,3.05,11.55,6.0,4.71,0.0
2018,5,20,5,30,0.0,10.0,3.1,11.7,10.0,7.58,0.35
2018,5,20,5,45,0.0,15.5,3.1,11.8,15.5,11.77,4.29
2018,5,20,6,0,0.0,21.0,3.1,11.9,21.0,15.97,8.07
2018,5,20,6,15,1.0,40.5,3.15,12.1,41.0,31.48,21.58
2018,5,20,6,30,2.0,60.0,3.2,12.3,61.0,47.18,35.2
2018,5,20,6,45,2.0,79.5,3.2,12.5,80.5,63.68,49.32
2018,5,20,7,0,2.0,99.0,3.2,12.7,100.0,80.24,63.29
2018,5,20,7,15,8.0,127.5,3.2,12.9,131.5,109.48,87.95
2018,5,20,7,30,14.0,156.0,3.2,13.1,163.0,139.26,112.69
2018,5,20,7,45,10.0,163.5,3.25,13.35,168.5,141.74,114.1
2018,5,20,8,0,6.0,171.0,3.3,13.6,174.0,144.15,115.45
2018,5,20,8,15,37.5,220.0,3.25,13.6,244.0,230.82,187.05
2018,5,20,8,30,69.0,269.0,3.2,13.6,314.0,306.81,248.18
2018,5,20,8,45,77.5,294.0,3.2,13.6,348.0,338.2,272.32
2018,5,20,9,0,86.0,319.0,3.2,13.6,382.0,369.27,296.09
2018,5,20,9,15,105.5,346.0,3.2,13.7,427.0,412.01,328.9
2018,5,20,9,30,125.0,373.0,3.2,13.8,472.0,474.85,376.37
2018,5,20,9,45,189.0,386.0,3.2,13.9,543.0,543.5,428.98
2018,5,20,10,0,253.0,399.0,3.2,14.0,614.0,630.71,493.87
2018,5,20,10,15,404.5,350.0,3.25,14.2,706.0,734.51,572.18
2018,5,20,10,30,556.0,301.0,3.3,14.4,798.0,818.99,634.74
2018,5,20,10,45,705.0,227.5,3.35,14.65,871.5,877.23,677.86
2018,5,20,11,0,854.0,154.0,3.4,14.9,945.0,899.48,693.09
2018,5,20,11,15,850.5,158.5,3.45,15.25,955.0,892.81,687.24
2018,5,20,11,30,847.0,163.0,3.5,15.6,965.0,867.66,668.75
2018,5,20,11,45,802.5,193.0,3.5,15.95,956.0,827.53,638.52
2018,5,20,12,0,758.0,223.0,3.5,16.3,947.0,793.93,611.73
2018,5,20,12,15,693.0,263.0,3.6,16.5,923.5,743.85,573.57
2018,5,20,12,30,628.0,303.0,3.7,16.7,900.0,693.39,534.87
2018,5,20,12,45,567.5,335.5,3.75,16.85,870.5,646.25,498.21
2018,5,20,13,0,507.0,368.0,3.8,17.0,841.0,598.22,460.67
2018,5,20,13,15,495.5,361.5,3.8,16.9,816.5,553.53,426.11
2018,5,20,13,30,484.0,355.0,3.8,16.8,792.0,509.03,391.01
2018,5,20,13,45,464.0,349.5,3.85,16.65,759.5,461.72,353.29
2018,5,20,14,0,444.0,344.0,3.9,16.5,727.0,415.86,316.07
2018,5,20,14,15,295.5,355.5,3.9,16.1,606.5,342.67,260.65
2018,5,20,14,30,147.0,367.0,3.9,15.7,486.0,289.02,222.13
2018,5,20,14,45,135.5,345.0,3.9,15.35,451.0,257.66,197.65
2018,5,20,15,0,124.0,323.0,3.9,15.0,416.0,228.19,175.07
2018,5,20,15,15,91.0,294.5,3.9,15.0,360.5,203.71,158.09
2018,5,20,15,30,58.0,266.0,3.9,15.0,305.0,176.14,146.05
2018,5,20,15,45,93.5,262.5,3.8,14.3,320.5,173.2,144.38
2018,5,20,16,0,129.0,259.0,3.7,13.6,336.0,163.72,137.07
2018,5,20,16,15,91.0,213.0,3.65,13.4,265.0,144.8,121.32
2018,5,20,16,30,53.0,167.0,3.6,13.2,194.0,117.2,97.85
2018,5,20,16,45,69.5,153.0,3.5,12.95,184.5,108.35,90.56
2018,5,20,17,0,86.0,139.0,3.4,12.7,175.0,96.57,80.55
2018,5,20,17,15,179.0,124.5,3.35,12.55,186.0,86.01,71.46
2018,5,20,17,30,272.0,110.0,3.3,12.4,197.0,78.37,64.8
2018,5,20,17,45,273.5,92.0,3.25,12.25,166.0,66.75,54.42
2018,5,20,18,0,275.0,74.0,3.2,12.1,135.0,54.04,42.85
2018,5,20,18,15,216.5,60.5,3.15,12.05,101.0,44.74,34.1
2018,5,20,18,30,158.0,47.0,3.1,12.0,67.0,34.71,24.45
2018,5,20,18,45,90.5,30.5,3.05,11.95,41.0,22.66,10.48
2018,5,20,19,0,23.0,14.0,3.0,11.9,15.0,11.02,0.0
2018,5,20,19,15,11.5,7.0,3.0,11.9,7.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,21,4,45,4.5,3.5,1.6,11.8,3.5,0.0,0.0
2018,5,21,5,0,9.0,7.0,1.5,11.8,7.0,8.01,0.0
2018,5,21,5,15,66.5,24.5,1.5,11.95,31.0,56.2,0.0
2018,5,21,5,30,124.0,42.0,1.5,12.1,55.0,108.8,79.08
2018,5,21,5,45,210.0,59.0,1.5,12.25,94.5,170.58,135.5
2018,5,21,6,0,296.0,76.0,1.5,12.4,134.0,251.87,205.81
2018,5,21,6,15,364.5,88.0,1.4,12.65,180.5,317.77,262.26
2018,5,21,6,30,433.0,100.0,1.3,12.9,227.0,389.65,321.69
2018,5,21,6,45,485.0,108.5,1.25,13.2,276.5,452.33,371.7
2018,5,21,7,0,537.0,117.0,1.2,13.5,326.0,518.13,422.23
2018,5,21,7,15,577.0,123.5,1.15,13.95,377.0,583.54,469.99
2018,5,21,7,30,617.0,130.0,1.1,14.4,428.0,643.19,511.82
2018,5,21,7,45,648.5,134.0,1.05,14.85,477.0,693.69,545.62
2018,5,21,8,0,680.0,138.0,1.0,15.3,526.0,743.35,577.44
2018,5,21,8,15,703.5,141.5,0.95,15.95,573.0,784.47,601.59
2018,5,21,8,30,727.0,145.0,0.9,16.6,620.0,823.63,623.88
2018,5,21,8,45,746.5,146.5,0.9,17.2,663.0,854.8,641.24
2018,5,21,9,0,766.0,148.0,0.9,17.8,706.0,876.48,652.22
2018,5,21,9,15,783.0,149.0,1.0,18.35,745.5,899.37,665.89
2018,5,21,9,30,800.0,150.0,1.1,18.9,785.0,918.98,677.37
2018,5,21,9,45,815.5,148.5,1.2,19.45,819.0,931.23,684.13
2018,5,21,10,0,831.0,147.0,1.3,20.0,853.0,939.84,688.65
2018,5,21,10,15,838.5,148.5,1.45,20.4,879.5,940.24,689.09
2018,5,21,10,30,846.0,150.0,1.6,20.8,906.0,936.81,687.1
2018,5,21,10,45,851.5,150.5,1.75,21.15,926.0,911.74,671.08
2018,5,21,11,0,857.0,151.0,1.9,21.5,946.0,898.2,662.72
2018,5,21,11,15,860.5,151.5,2.05,21.7,958.5,879.32,650.96
2018,5,21,11,30,864.0,152.0,2.2,21.9,971.0,857.0,636.81
2018,5,21,11,45,865.5,152.0,2.3,22.1,976.0,829.37,618.56
2018,5,21,12,0,867.0,152.0,2.4,22.3,981.0,798.72,597.76
2018,5,21,12,15,863.0,153.5,2.5,22.25,977.0,762.26,572.23
2018,5,21,12,30,859.0,155.0,2.6,22.2,973.0,723.45,544.44
2018,5,21,12,45,852.0,157.0,2.7,22.2,961.0,680.86,513.12
2018,5,21,13,0,845.0,159.0,2.8,22.2,949.0,643.58,484.54
2018,5,21,13,15,841.0,158.0,2.9,22.05,931.5,595.74,447.9
2018,5,21,13,30,837.0,157.0,3.0,21.9,914.0,546.29,408.92
2018,5,21,13,45,831.0,154.5,3.05,21.7,889.0,493.47,366.13
2018,5,21,14,0,825.0,152.0,3.1,21.5,864.0,439.72,321.32
2018,5,21,14,15,816.5,149.0,3.15,21.25,832.5,384.05,274.02
2018,5,21,14,30,808.0,146.0,3.2,21.0,801.0,328.17,225.91
2018,5,21,14,45,797.0,142.5,3.25,20.75,764.0,271.45,177.76
2018,5,21,15,0,786.0,139.0,3.3,20.5,727.0,215.3,132.9
2018,5,21,15,15,771.0,136.0,3.3,20.5,685.5,159.89,95.88
2018,5,21,15,30,756.0,133.0,3.3,20.5,644.0,106.0,84.49
2018,5,21,15,45,738.0,128.5,3.3,19.65,598.5,89.91,71.44
2018,5,21,16,0,720.0,124.0,3.3,18.8,553.0,88.27,70.52
2018,5,21,16,15,698.0,118.0,3.3,18.2,504.5,85.46,68.51
2018,5,21,16,30,676.0,112.0,3.3,17.6,456.0,82.48,66.34
2018,5,21,16,45,645.0,106.0,3.3,17.0,406.0,79.15,63.84
2018,5,21,17,0,614.0,100.0,3.3,16.4,356.0,75.71,61.2
2018,5,21,17,15,570.0,93.0,3.3,15.75,306.0,71.24,57.59
2018,5,21,17,30,526.0,86.0,3.3,15.1,256.0,66.69,53.81
2018,5,21,17,45,466.0,77.5,3.3,14.45,208.5,60.73,48.62
2018,5,21,18,0,406.0,69.0,3.3,13.8,161.0,51.89,40.67
2018,5,21,18,15,319.5,58.0,3.25,13.35,119.0,43.52,32.87
2018,5,21,18,30,233.0,47.0,3.2,12.9,77.0,35.18,24.81
2018,5,21,18,45,141.0,31.0,3.2,12.45,47.0,23.28,11.4
2018,5,21,19,0,49.0,15.0,3.2,12.0,17.0,11.8,0.0
2018,5,21,19,15,24.5,7.5,3.2,11.95,8.5,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,22,4,45,9.5,3.5,2.5,11.65,3.5,0.0,0.0
2018,5,22,5,0,19.0,7.0,2.5,11.7,7.0,10.77,0.0
2018,5,22,5,15,92.0,21.0,2.55,11.85,29.5,59.39,0.0
2018,5,22,5,30,165.0,35.0,2.6,12.0,52.0,123.03,90.38
2018,5,22,5,45,174.5,38.0,2.6,12.15,65.0,137.14,108.62
2018,5,22,6,0,184.0,41.0,2.6,12.3,78.0,152.95,124.96
2018,5,22,6,15,108.0,41.5,2.6,12.55,64.5,107.74,88.0
2018,5,22,6,30,32.0,42.0,2.6,12.8,51.0,59.43,46.21
2018,5,22,6,45,16.5,67.0,2.6,13.0,71.5,66.63,52.11
2018,5,22,7,0,1.0,92.0,2.6,13.2,92.0,73.15,57.09
2018,5,22,7,15,8.5,127.5,2.6,13.5,131.5,109.65,87.86
2018,5,22,7,30,16.0,163.0,2.6,13.8,171.0,147.12,118.88
2018,5,22,7,45,32.0,191.5,2.55,14.15,209.0,199.71,161.96
2018,5,22,8,0,48.0,220.0,2.5,14.5,247.0,240.7,194.75
2018,5,22,8,15,50.5,240.5,2.55,14.95,271.5,262.36,211.13
2018,5,22,8,30,53.0,261.0,2.6,15.4,296.0,283.8,227.18
2018,5,22,8,45,61.0,286.5,2.6,15.85,329.0,314.96,250.78
2018,5,22,9,0,69.0,312.0,2.6,16.3,362.0,345.84,273.79
2018,5,22,9,15,72.5,334.0,2.65,16.65,389.0,368.66,290.34
2018,5,22,9,30,76.0,356.0,2.7,17.0,416.0,390.92,306.35
2018,5,22,9,45,107.0,380.0,2.75,17.35,468.5,439.96,343.33
2018,5,22,10,0,138.0,404.0,2.8,17.7,521.0,507.96,393.45
2018,5,22,10,15,181.0,419.5,2.85,17.95,578.5,556.98,429.39
2018,5,22,10,30,224.0,435.0,2.9,18.2,636.0,603.95,463.39
2018,5,22,10,45,387.0,372.0,2.95,18.45,728.0,715.44,546.26
2018,5,22,11,0,550.0,309.0,3.0,18.7,820.0,789.9,600.9
2018,5,22,11,15,717.5,221.0,3.05,18.75,896.5,840.33,638.89
2018,5,22,11,30,885.0,133.0,3.1,18.8,973.0,857.9,651.95
2018,5,22,11,45,886.5,133.5,3.15,18.85,978.5,830.5,632.78
2018,5,22,12,0,888.0,134.0,3.2,18.9,984.0,799.98,611.72
2018,5,22,12,15,886.0,135.0,3.25,18.85,981.0,764.3,585.66
2018,5,22,12,30,884.0,136.0,3.3,18.8,978.0,726.05,557.15
2018,5,22,12,45,879.0,137.0,3.35,18.7,967.0,683.45,524.9
2018,5,22,13,0,874.0,138.0,3.4,18.6,956.0,638.85,490.35
2018,5,22,13,15,869.5,137.5,3.4,18.5,938.5,591.69,452.8
2018,5,22,13,30,865.0,137.0,3.4,18.4,921.0,542.87,412.91
2018,5,22,13,45,858.5,136.0,3.4,18.25,896.5,491.34,369.88
2018,5,22,14,0,852.0,135.0,3.4,18.1,872.0,438.75,324.8
2018,5,22,14,15,844.0,133.0,3.4,17.9,841.0,384.18,277.22
2018,5,22,14,30,836.0,131.0,3.4,17.7,810.0,325.49,225.9
2018,5,22,14,45,825.5,129.0,3.4,17.5,774.0,268.47,176.55
2018,5,22,15,0,815.0,127.0,3.4,17.3,738.0,211.87,130.6
2018,5,22,15,15,801.0,124.0,3.4,17.3,696.0,154.96,92.08
2018,5,22,15,30,787.0,121.0,3.4,17.3,654.0,99.41,79.95
2018,5,22,15,45,769.0,117.5,3.35,16.85,608.5,91.35,73.47
2018,5,22,16,0,751.0,114.0,3.3,16.4,563.0,89.95,72.63
2018,5,22,16,15,727.0,110.0,3.3,16.05,514.0,81.07,65.29
2018,5,22,16,30,703.0,106.0,3.3,15.7,465.0,79.11,63.91
2018,5,22,16,45,671.0,101.5,3.25,15.35,415.0,76.59,62.01
2018,5,22,17,0,639.0,97.0,3.2,15.0,365.0,74.01,60.04
2018,5,22,17,15,596.0,91.0,3.15,14.6,314.5,70.16,56.89
2018,5,22,17,30,553.0,85.0,3.1,14.2,264.0,66.26,53.62
2018,5,22,17,45,493.0,76.5,3.05,13.8,215.5,60.22,48.3
2018,5,22,18,0,433.0,68.0,3.0,13.4,167.0,54.12,42.73
2018,5,22,18,15,348.0,57.0,2.9,13.1,124.0,43.05,32.52
2018,5,22,18,30,263.0,46.0,2.8,12.8,81.0,34.65,24.43
2018,5,22,18,45,163.5,31.5,2.7,12.5,50.0,23.73,12.16
2018,5,22,19,0,64.0,17.0,2.6,12.2,19.0,13.38,0.0
2018,5,22,19,15,32.0,8.5,2.6,12.15,9.5,6.69,0.0
2018,5,22,19,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,1.75,11.75,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,1.8,11.8,2.0,1.57,0.0
2018,5,23,5,15,0.0,5.5,1.85,11.95,5.5,4.16,0.0
2018,5,23,5,30,0.0,9.0,1.9,12.1,9.0,6.82,0.0
2018,5,23,5,45,0.0,14.5,1.95,12.2,14.5,11.01,3.67
2018,5,23,6,0,0.0,20.0,2.0,12.3,20.0,15.2,7.42
2018,5,23,6,15,0.0,27.0,2.05,12.55,27.0,20.56,12.13
2018,5,23,6,30,0.0,34.0,2.1,12.8,34.0,25.93,16.8
2018,5,23,6,45,2.5,57.0,2.1,13.0,58.0,45.25,33.46
2018,5,23,7,0,5.0,80.0,2.1,13.2,82.0,65.34,50.58
2018,5,23,7,15,15.0,118.0,2.15,13.5,125.0,105.56,84.62
2018,5,23,7,30,25.0,156.0,2.2,13.8,168.0,158.85,128.83
2018,5,23,7,45,17.5,169.5,2.25,14.1,178.5,152.91,123.02
2018,5,23,8,0,10.0,183.0,2.3,14.4,189.0,158.08,126.47
2018,5,23,8,15,9.5,192.0,2.4,14.7,198.0,164.71,131.33
2018,5,23,8,30,9.0,201.0,2.5,15.0,207.0,171.37,136.18
2018,5,23,8,45,22.5,243.5,2.55,15.35,259.5,220.49,175.57
2018,5,23,9,0,36.0,286.0,2.6,15.7,312.0,289.51,229.72
2018,5,23,9,15,35.0,299.5,2.7,16.1,326.0,299.72,236.61
2018,5,23,9,30,34.0,313.0,2.8,16.5,340.0,309.63,243.46
2018,5,23,9,45,44.0,339.5,2.85,16.95,376.0,341.86,267.74
