Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,12,4,45,56.0,7.5,1.05,13.7,9.5,0.0,0.0
2018,6,12,5,0,112.0,15.0,1.1,14.0,19.0,40.12,0.0
2018,6,12,5,15,239.0,26.0,1.25,14.5,50.0,117.2,63.81
2018,6,12,5,30,366.0,37.0,1.4,15.0,81.0,193.09,144.18
2018,6,12,5,45,454.0,44.0,1.5,15.5,124.5,259.22,203.24
2018,6,12,6,0,542.0,51.0,1.6,16.0,168.0,333.62,267.39
2018,6,12,6,15,598.5,56.0,1.6,16.75,216.5,396.97,320.73
2018,6,12,6,30,655.0,61.0,1.6,17.5,265.0,462.09,373.34
2018,6,12,6,45,695.5,65.0,1.55,18.25,316.0,522.04,419.48
2018,6,12,7,0,736.0,69.0,1.5,19.0,367.0,583.34,464.55
2018,6,12,7,15,764.0,72.5,1.5,19.95,418.0,636.22,501.46
2018,6,12,7,30,792.0,76.0,1.5,20.9,469.0,688.61,535.65
2018,6,12,7,45,813.5,78.5,1.5,21.85,518.5,733.95,563.44
2018,6,12,8,0,835.0,81.0,1.5,22.8,568.0,769.72,583.92
2018,6,12,8,15,851.0,83.5,1.6,23.55,615.0,806.49,606.21
2018,6,12,8,30,867.0,86.0,1.7,24.3,662.0,840.75,626.48
2018,6,12,8,45,879.5,87.5,1.85,25.05,705.0,868.13,642.47
2018,6,12,9,0,892.0,89.0,2.0,25.8,748.0,892.4,656.36
2018,6,12,9,15,901.5,91.0,2.05,26.3,786.5,911.2,666.29
2018,6,12,9,30,911.0,93.0,2.1,26.8,825.0,926.44,673.96
2018,6,12,9,45,919.0,93.5,2.2,27.35,858.0,935.09,677.82
2018,6,12,10,0,927.0,94.0,2.3,27.9,891.0,939.97,679.38
2018,6,12,10,15,932.5,94.5,2.35,28.25,917.5,938.73,677.19
2018,6,12,10,30,938.0,95.0,2.4,28.6,944.0,933.59,672.66
2018,6,12,10,45,941.5,96.0,2.45,29.0,964.0,923.24,664.78
2018,6,12,11,0,945.0,97.0,2.5,29.4,984.0,909.03,654.54
2018,6,12,11,15,947.0,98.0,2.55,29.55,997.0,889.72,641.76
2018,6,12,11,30,949.0,99.0,2.6,29.7,1010.0,866.75,626.64
2018,6,12,11,45,949.5,99.5,2.65,29.85,1015.5,838.64,608.15
2018,6,12,12,0,950.0,100.0,2.7,30.0,1021.0,807.26,587.47
2018,6,12,12,15,948.0,101.5,2.8,30.0,1019.0,771.78,563.62
2018,6,12,12,30,946.0,103.0,2.9,30.0,1017.0,733.53,536.61
2018,6,12,12,45,942.5,103.5,2.95,30.05,1007.0,690.96,505.61
2018,6,12,13,0,939.0,104.0,3.0,30.1,997.0,646.1,472.2
2018,6,12,13,15,935.5,104.0,3.05,29.95,980.5,598.75,436.43
2018,6,12,13,30,932.0,104.0,3.1,29.8,964.0,549.45,398.12
2018,6,12,13,45,927.0,102.5,3.15,29.65,940.0,496.68,356.07
2018,6,12,14,0,922.0,101.0,3.2,29.5,916.0,442.54,311.71
2018,6,12,14,15,915.5,100.5,3.2,29.25,886.5,387.41,265.53
2018,6,12,14,30,909.0,100.0,3.2,29.0,857.0,331.5,218.13
2018,6,12,14,45,901.0,98.5,3.2,28.75,822.0,274.05,170.16
2018,6,12,15,0,893.0,97.0,3.2,28.5,787.0,216.49,124.91
2018,6,12,15,15,882.5,94.5,3.2,28.5,746.0,158.17,86.28
2018,6,12,15,30,872.0,92.0,3.2,28.5,705.0,100.51,63.45
2018,6,12,15,45,858.0,90.0,3.15,27.8,660.5,85.3,65.16
2018,6,12,16,0,844.0,88.0,3.1,27.1,616.0,83.66,64.2
2018,6,12,16,15,827.0,85.5,3.05,26.55,568.5,73.33,55.96
2018,6,12,16,30,810.0,83.0,3.0,26.0,521.0,71.7,54.93
2018,6,12,16,45,786.5,79.0,2.95,25.45,470.5,68.82,52.82
2018,6,12,17,0,763.0,75.0,2.9,24.9,420.0,65.84,50.6
2018,6,12,17,15,731.5,71.0,2.85,24.05,369.0,62.63,48.21
2018,6,12,17,30,700.0,67.0,2.8,23.2,318.0,59.38,45.72
2018,6,12,17,45,654.5,62.0,2.7,22.35,268.0,50.91,38.62
2018,6,12,18,0,609.0,57.0,2.6,21.5,218.0,46.91,35.24
2018,6,12,18,15,540.5,51.0,2.55,20.55,171.5,41.95,30.87
2018,6,12,18,30,472.0,45.0,2.5,19.6,125.0,37.09,26.38
2018,6,12,18,45,364.5,36.5,2.4,18.65,86.5,30.05,19.68
2018,6,12,19,0,257.0,28.0,2.3,17.7,48.0,23.17,9.58
2018,6,12,19,15,142.0,16.5,2.3,17.2,26.0,12.98,0.0
2018,6,12,19,30,27.0,5.0,2.3,16.7,4.0,0.0,0.0
2018,6,12,19,45,13.5,2.5,2.35,16.15,2.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,13,4,45,58.0,7.5,2.4,12.7,9.5,0.0,0.0
2018,6,13,5,0,116.0,15.0,2.5,12.9,19.0,41.01,0.0
2018,6,13,5,15,245.5,26.5,2.5,13.45,51.0,119.26,65.27
2018,6,13,5,30,375.0,38.0,2.5,14.0,83.0,196.78,147.86
2018,6,13,5,45,463.5,45.0,2.5,14.5,127.0,263.69,208.24
2018,6,13,6,0,552.0,52.0,2.5,15.0,171.0,338.81,273.69
2018,6,13,6,15,609.5,57.5,2.5,15.55,220.5,403.78,329.36
2018,6,13,6,30,667.0,63.0,2.5,16.1,270.0,472.76,386.13
2018,6,13,6,45,707.5,66.5,2.45,16.6,321.5,530.36,431.86
2018,6,13,7,0,748.0,70.0,2.4,17.1,373.0,591.62,478.5
2018,6,13,7,15,777.0,73.0,2.4,17.7,424.5,645.11,517.54
2018,6,13,7,30,806.0,76.0,2.4,18.3,476.0,698.14,553.9
2018,6,13,7,45,827.5,78.5,2.35,18.9,526.0,743.96,583.37
2018,6,13,8,0,849.0,81.0,2.3,19.5,576.0,780.18,605.32
2018,6,13,8,15,865.0,83.5,2.35,20.1,623.5,817.34,628.3
2018,6,13,8,30,881.0,86.0,2.4,20.7,671.0,851.95,649.17
2018,6,13,8,45,893.5,87.5,2.4,21.25,714.5,879.62,664.78
2018,6,13,9,0,906.0,89.0,2.4,21.8,758.0,904.14,678.18
2018,6,13,9,15,912.0,92.0,2.45,22.3,795.5,921.07,687.02
2018,6,13,9,30,918.0,95.0,2.5,22.8,833.0,934.28,693.5
2018,6,13,9,45,921.5,99.0,2.5,23.25,865.5,942.43,696.41
2018,6,13,10,0,925.0,103.0,2.5,23.7,898.0,946.62,696.86
2018,6,13,10,15,930.5,104.0,2.55,24.1,925.0,945.74,694.71
2018,6,13,10,30,936.0,105.0,2.6,24.5,952.0,940.94,690.16
2018,6,13,10,45,939.5,105.5,2.65,24.9,971.5,929.99,681.71
2018,6,13,11,0,943.0,106.0,2.7,25.3,991.0,915.19,670.88
2018,6,13,11,15,944.5,107.0,2.8,25.5,1003.5,895.34,657.7
2018,6,13,11,30,946.0,108.0,2.9,25.7,1016.0,871.86,642.12
2018,6,13,11,45,947.0,108.0,2.95,25.95,1021.5,843.66,622.91
2018,6,13,12,0,948.0,108.0,3.0,26.2,1027.0,812.2,601.49
2018,6,13,12,15,945.5,109.0,3.1,26.35,1024.5,775.92,576.03
2018,6,13,12,30,943.0,110.0,3.2,26.5,1022.0,736.95,547.67
2018,6,13,12,45,938.0,112.5,3.25,26.65,1012.0,694.94,516.26
2018,6,13,13,0,933.0,115.0,3.3,26.8,1002.0,650.72,482.51
2018,6,13,13,15,929.5,114.0,3.35,26.75,985.0,602.84,445.65
2018,6,13,13,30,926.0,113.0,3.4,26.7,968.0,553.05,406.28
2018,6,13,13,45,921.0,112.0,3.5,26.6,944.5,500.87,364.1
2018,6,13,14,0,916.0,111.0,3.6,26.5,921.0,447.31,319.57
2018,6,13,14,15,909.0,110.0,3.65,26.25,891.0,391.92,272.68
2018,6,13,14,30,902.0,109.0,3.7,26.0,861.0,335.81,224.59
2018,6,13,14,45,893.0,107.0,3.75,25.75,825.0,278.15,175.9
2018,6,13,15,0,884.0,105.0,3.8,25.5,789.0,220.49,130.03
2018,6,13,15,15,872.5,103.0,3.8,25.5,748.0,162.8,91.26
2018,6,13,15,30,861.0,101.0,3.8,25.5,707.0,105.87,68.19
2018,6,13,15,45,845.5,98.5,3.85,24.65,661.5,89.9,69.86
2018,6,13,16,0,830.0,96.0,3.9,23.8,616.0,79.55,61.66
2018,6,13,16,15,810.0,93.5,3.85,23.2,567.5,78.14,60.82
2018,6,13,16,30,790.0,91.0,3.8,22.6,519.0,76.66,59.93
2018,6,13,16,45,764.5,87.0,3.75,22.0,468.5,73.96,57.98
2018,6,13,17,0,739.0,83.0,3.7,21.4,418.0,71.18,55.94
2018,6,13,17,15,706.5,78.5,3.65,20.6,367.5,62.65,48.93
2018,6,13,17,30,674.0,74.0,3.6,19.8,317.0,59.44,46.43
2018,6,13,17,45,626.5,69.0,3.55,19.05,267.0,55.63,43.3
2018,6,13,18,0,579.0,64.0,3.5,18.3,217.0,51.85,40.06
2018,6,13,18,15,510.5,56.5,3.4,17.6,170.5,45.96,34.78
2018,6,13,18,30,442.0,49.0,3.3,16.9,124.0,40.09,29.32
2018,6,13,18,45,338.0,39.0,3.2,16.2,85.5,31.99,21.57
2018,6,13,19,0,234.0,29.0,3.1,15.5,47.0,23.94,10.57
2018,6,13,19,15,129.0,16.5,3.05,15.1,25.5,12.98,0.0
2018,6,13,19,30,24.0,4.0,3.0,14.7,4.0,0.0,0.0
2018,6,13,19,45,12.0,2.0,3.0,14.3,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,14,4,45,41.5,7.5,3.25,12.45,9.0,0.0,0.0
2018,6,14,5,0,83.0,15.0,3.3,12.5,18.0,32.62,0.0
2018,6,14,5,15,200.0,28.5,3.35,12.7,49.0,106.43,58.11
2018,6,14,5,30,317.0,42.0,3.4,12.9,80.0,178.26,134.7
2018,6,14,5,45,409.5,50.0,3.45,13.15,123.0,245.34,195.3
2018,6,14,6,0,502.0,58.0,3.5,13.4,166.0,320.91,261.85
2018,6,14,6,15,561.0,65.0,3.45,13.7,215.0,386.1,318.63
2018,6,14,6,30,620.0,72.0,3.4,14.0,264.0,455.51,376.96
2018,6,14,6,45,662.0,76.5,3.35,14.3,315.0,515.35,425.71
2018,6,14,7,0,704.0,81.0,3.3,14.6,366.0,576.77,473.98
2018,6,14,7,15,736.0,84.5,3.25,15.1,417.5,628.56,512.9
2018,6,14,7,30,768.0,88.0,3.2,15.6,469.0,683.03,552.17
2018,6,14,7,45,793.0,90.5,3.15,16.05,519.5,730.44,584.22
2018,6,14,8,0,818.0,93.0,3.1,16.5,570.0,776.41,614.53
2018,6,14,8,15,836.0,95.5,3.05,17.05,617.5,814.85,638.54
2018,6,14,8,30,854.0,98.0,3.0,17.6,665.0,841.41,653.74
2018,6,14,8,45,868.0,99.5,2.95,18.15,708.5,869.75,670.1
2018,6,14,9,0,882.0,101.0,2.9,18.7,752.0,895.07,684.15
2018,6,14,9,15,894.0,101.5,2.85,19.2,791.0,914.34,694.06
2018,6,14,9,30,906.0,102.0,2.8,19.7,830.0,930.15,701.64
2018,6,14,9,45,916.5,101.5,2.8,20.15,864.0,940.0,705.77
2018,6,14,10,0,927.0,101.0,2.8,20.6,898.0,946.1,707.54
2018,6,14,10,15,931.0,103.0,2.85,21.0,924.5,944.92,705.11
2018,6,14,10,30,935.0,105.0,2.9,21.4,951.0,939.8,700.22
2018,6,14,10,45,937.0,107.5,2.95,21.75,971.0,929.43,692.11
2018,6,14,11,0,939.0,110.0,3.0,22.1,991.0,915.16,681.53
2018,6,14,11,15,939.5,111.5,3.1,22.3,1003.5,894.94,667.78
2018,6,14,11,30,940.0,113.0,3.2,22.5,1016.0,871.12,651.61
2018,6,14,11,45,938.5,115.0,3.25,22.65,1021.0,842.68,632.1
2018,6,14,12,0,937.0,117.0,3.3,22.8,1026.0,811.07,610.38
2018,6,14,12,15,935.0,117.5,3.4,22.8,1023.0,775.01,584.67
2018,6,14,12,30,933.0,118.0,3.5,22.8,1020.0,736.29,556.26
2018,6,14,12,45,928.0,119.5,3.6,22.75,1009.5,693.86,524.57
2018,6,14,13,0,923.0,121.0,3.7,22.7,999.0,649.29,490.46
2018,6,14,13,15,918.0,121.0,3.75,22.55,982.0,601.71,453.23
2018,6,14,13,30,913.0,121.0,3.8,22.4,965.0,552.37,413.57
2018,6,14,13,45,906.0,121.0,3.8,22.2,940.5,500.55,370.83
2018,6,14,14,0,899.0,121.0,3.8,22.0,916.0,447.58,325.98
2018,6,14,14,15,892.0,119.5,3.8,21.75,886.5,392.71,278.69
2018,6,14,14,30,885.0,118.0,3.8,21.5,857.0,337.16,230.27
2018,6,14,14,45,876.0,116.0,3.8,21.25,821.0,280.4,181.5
2018,6,14,15,0,867.0,114.0,3.8,21.0,785.0,223.64,135.54
2018,6,14,15,15,855.0,111.5,3.8,21.0,744.0,166.51,96.37
2018,6,14,15,30,843.0,109.0,3.8,21.0,703.0,101.21,65.46
2018,6,14,15,45,829.5,105.0,3.7,20.4,658.0,84.29,66.33
2018,6,14,16,0,816.0,101.0,3.6,19.8,613.0,82.35,65.05
2018,6,14,16,15,799.5,96.5,3.55,19.5,565.0,79.84,63.19
2018,6,14,16,30,783.0,92.0,3.5,19.2,517.0,77.17,61.19
2018,6,14,16,45,760.5,87.5,3.4,18.9,467.5,74.22,58.93
2018,6,14,17,0,738.0,83.0,3.3,18.6,418.0,71.14,56.55
2018,6,14,17,15,706.0,78.0,3.25,18.15,367.0,62.29,49.11
2018,6,14,17,30,674.0,73.0,3.2,17.7,316.0,58.72,46.21
2018,6,14,17,45,629.5,67.0,3.1,17.3,266.5,54.2,42.36
2018,6,14,18,0,585.0,61.0,3.0,16.9,217.0,49.63,38.35
2018,6,14,18,15,516.0,54.5,2.9,16.4,170.5,44.43,33.63
2018,6,14,18,30,447.0,48.0,2.8,15.9,124.0,39.3,28.77
2018,6,14,18,45,342.0,38.5,2.65,15.4,86.0,31.57,21.33
2018,6,14,19,0,237.0,29.0,2.5,14.9,48.0,23.92,10.92
2018,6,14,19,15,131.0,16.5,2.5,14.6,26.0,12.98,0.0
2018,6,14,19,30,25.0,4.0,2.5,14.3,4.0,0.0,0.0
2018,6,14,19,45,12.5,2.0,2.45,14.0,2.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,15,4,45,38.5,8.0,2.8,12.8,9.0,0.0,0.0
2018,6,15,5,0,77.0,16.0,2.9,12.9,18.0,31.83,0.0
2018,6,15,5,15,192.5,29.0,2.95,13.15,48.5,104.43,56.62
2018,6,15,5,30,308.0,42.0,3.0,13.4,79.0,174.07,131.09
2018,6,15,5,45,401.0,50.5,3.1,13.65,122.0,241.75,191.89
2018,6,15,6,0,494.0,59.0,3.2,13.9,165.0,317.58,258.39
2018,6,15,6,15,552.5,65.0,3.2,14.2,213.0,381.07,313.64
2018,6,15,6,30,611.0,71.0,3.2,14.5,261.0,448.64,370.42
2018,6,15,6,45,652.0,76.0,3.2,14.8,311.0,507.97,418.75
2018,6,15,7,0,693.0,81.0,3.2,15.1,361.0,568.86,466.64
2018,6,15,7,15,723.5,84.5,3.2,15.55,411.5,619.17,504.65
2018,6,15,7,30,754.0,88.0,3.2,16.0,462.0,672.09,543.17
2018,6,15,7,45,778.5,90.5,3.25,16.5,511.5,718.65,575.04
2018,6,15,8,0,803.0,93.0,3.3,17.0,561.0,763.81,605.28
2018,6,15,8,15,820.5,96.0,3.3,17.4,608.0,802.02,629.97
2018,6,15,8,30,838.0,99.0,3.3,17.8,655.0,828.35,645.86
2018,6,15,8,45,851.0,100.0,3.3,18.15,697.0,855.02,662.08
2018,6,15,9,0,864.0,101.0,3.3,18.5,739.0,878.72,676.1
2018,6,15,9,15,871.0,105.0,3.35,18.8,776.5,896.94,686.73
2018,6,15,9,30,878.0,109.0,3.4,19.1,814.0,911.59,694.97
2018,6,15,9,45,882.0,113.0,3.4,19.35,846.0,919.82,698.7
2018,6,15,10,0,886.0,117.0,3.4,19.6,878.0,924.25,699.98
2018,6,15,10,15,891.5,118.5,3.45,19.8,904.5,923.85,698.56
2018,6,15,10,30,897.0,120.0,3.5,20.0,931.0,919.64,694.69
2018,6,15,10,45,901.0,120.5,3.55,20.15,950.5,909.42,686.98
2018,6,15,11,0,905.0,121.0,3.6,20.3,970.0,895.46,676.85
2018,6,15,11,15,907.0,122.0,3.65,20.3,983.0,876.56,663.8
2018,6,15,11,30,909.0,123.0,3.7,20.3,996.0,854.13,648.36
2018,6,15,11,45,909.5,123.5,3.7,20.3,1001.5,826.73,629.23
2018,6,15,12,0,910.0,124.0,3.7,20.3,1007.0,796.23,607.89
2018,6,15,12,15,908.0,125.5,3.8,20.25,1005.0,761.76,582.63
2018,6,15,12,30,906.0,127.0,3.9,20.2,1003.0,724.68,554.94
2018,6,15,12,45,902.0,127.5,3.95,20.15,993.0,683.17,523.22
2018,6,15,13,0,898.0,128.0,4.0,20.1,983.0,639.55,489.16
2018,6,15,13,15,895.0,126.5,4.05,19.95,966.5,593.17,452.33
2018,6,15,13,30,892.0,125.0,4.1,19.8,950.0,544.93,412.99
2018,6,15,13,45,888.0,123.0,4.15,19.65,927.0,494.22,370.59
2018,6,15,14,0,884.0,121.0,4.2,19.5,904.0,442.13,325.87
2018,6,15,14,15,877.5,119.5,4.2,19.25,874.5,388.3,278.84
2018,6,15,14,30,871.0,118.0,4.2,19.0,845.0,333.75,230.67
2018,6,15,14,45,862.5,115.0,4.25,18.75,809.5,277.34,181.68
2018,6,15,15,0,854.0,112.0,4.3,18.5,774.0,220.92,135.41
2018,6,15,15,15,842.0,110.0,4.3,18.5,733.5,164.92,96.47
2018,6,15,15,30,830.0,108.0,4.3,18.5,693.0,100.69,65.42
2018,6,15,15,45,817.5,103.5,4.25,17.85,649.0,83.0,65.92
2018,6,15,16,0,805.0,99.0,4.2,17.2,605.0,80.76,64.37
2018,6,15,16,15,790.0,94.5,4.15,16.85,558.5,78.27,62.51
2018,6,15,16,30,775.0,90.0,4.1,16.5,512.0,75.61,60.51
2018,6,15,16,45,754.0,85.5,4.05,16.15,463.0,72.66,58.23
2018,6,15,17,0,733.0,81.0,4.0,15.8,414.0,69.58,55.82
2018,6,15,17,15,700.5,76.0,3.9,15.45,363.5,65.81,52.76
2018,6,15,17,30,668.0,71.0,3.8,15.1,313.0,57.21,45.36
2018,6,15,17,45,624.0,66.0,3.75,14.75,264.5,53.38,42.08
2018,6,15,18,0,580.0,61.0,3.7,14.4,216.0,49.56,38.69
2018,6,15,18,15,506.5,54.5,3.55,14.05,169.5,44.32,33.88
2018,6,15,18,30,433.0,48.0,3.4,13.7,123.0,39.18,28.95
2018,6,15,18,45,322.5,39.0,3.3,13.3,85.0,31.86,21.82
2018,6,15,19,0,212.0,30.0,3.2,12.9,47.0,22.8,10.52
2018,6,15,19,15,115.5,17.0,3.2,12.8,25.5,13.38,0.0
2018,6,15,19,30,19.0,4.0,3.2,12.7,4.0,0.0,0.0
2018,6,15,19,45,9.5,2.0,3.2,12.6,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,16,4,45,31.0,7.0,2.2,12.75,8.0,0.0,0.0
2018,6,16,5,0,62.0,14.0,2.2,12.8,16.0,26.45,0.0
2018,6,16,5,15,171.0,29.0,2.2,13.05,47.0,97.54,52.39
2018,6,16,5,30,280.0,44.0,2.2,13.3,78.0,165.92,124.82
2018,6,16,5,45,373.0,53.5,2.2,13.55,120.5,232.18,183.94
2018,6,16,6,0,466.0,63.0,2.2,13.8,163.0,307.7,249.59
2018,6,16,6,15,506.0,72.0,2.2,14.15,206.5,363.47,298.0
2018,6,16,6,30,546.0,81.0,2.2,14.5,250.0,421.72,346.7
2018,6,16,6,45,607.5,84.5,2.2,14.9,304.0,489.46,401.18
2018,6,16,7,0,669.0,88.0,2.2,15.3,358.0,560.43,456.21
2018,6,16,7,15,708.0,90.5,2.15,15.8,410.5,617.33,498.22
2018,6,16,7,30,747.0,93.0,2.1,16.3,463.0,671.73,537.06
2018,6,16,7,45,773.5,94.5,2.1,16.8,512.5,718.61,568.21
2018,6,16,8,0,800.0,96.0,2.1,17.3,562.0,764.17,597.74
2018,6,16,8,15,818.5,98.5,2.05,17.8,609.0,802.61,621.23
2018,6,16,8,30,837.0,101.0,2.0,18.3,656.0,838.7,642.67
2018,6,16,8,45,852.0,102.0,2.0,18.85,699.5,857.51,652.28
2018,6,16,9,0,867.0,103.0,2.0,19.4,743.0,883.0,666.57
2018,6,16,9,15,878.0,104.5,2.0,19.85,781.5,902.29,676.76
2018,6,16,9,30,889.0,106.0,2.0,20.3,820.0,918.14,684.72
2018,6,16,9,45,897.5,107.5,2.05,20.75,853.5,928.14,689.4
2018,6,16,10,0,906.0,109.0,2.1,21.2,887.0,934.4,691.76
2018,6,16,10,15,911.5,110.5,2.15,21.55,914.0,934.12,690.21
2018,6,16,10,30,917.0,112.0,2.2,21.9,941.0,929.98,686.3
2018,6,16,10,45,920.5,112.5,2.3,22.2,960.5,919.29,678.81
2018,6,16,11,0,924.0,113.0,2.4,22.5,980.0,904.81,668.91
2018,6,16,11,15,926.0,114.0,2.5,22.7,993.0,885.77,656.27
2018,6,16,11,30,928.0,115.0,2.6,22.9,1006.0,863.14,641.23
2018,6,16,11,45,928.0,115.5,2.7,23.05,1011.0,835.06,622.59
2018,6,16,12,0,928.0,116.0,2.8,23.2,1016.0,803.83,601.71
2018,6,16,12,15,926.5,116.5,2.95,23.2,1014.0,768.56,577.14
2018,6,16,12,30,925.0,117.0,3.1,23.2,1012.0,730.63,549.8
2018,6,16,12,45,921.5,118.0,3.25,23.15,1002.5,689.24,519.31
2018,6,16,13,0,918.0,119.0,3.4,23.1,993.0,645.62,486.28
2018,6,16,13,15,914.0,118.5,3.5,22.95,976.5,598.6,449.79
2018,6,16,13,30,910.0,118.0,3.6,22.8,960.0,549.75,410.76
2018,6,16,13,45,904.0,117.5,3.75,22.6,936.5,498.34,368.72
2018,6,16,14,0,898.0,117.0,3.9,22.4,913.0,445.67,324.38
2018,6,16,14,15,890.0,116.5,3.95,22.05,883.0,391.27,277.66
2018,6,16,14,30,882.0,116.0,4.0,21.7,853.0,336.28,229.81
2018,6,16,14,45,871.0,115.0,4.1,21.4,817.0,279.92,181.46
2018,6,16,15,0,860.0,114.0,4.2,21.1,781.0,223.78,135.98
2018,6,16,15,15,848.0,112.0,4.2,21.1,740.5,167.39,97.06
2018,6,16,15,30,836.0,110.0,4.2,21.1,700.0,102.88,65.96
2018,6,16,15,45,820.5,108.0,4.3,20.2,656.0,85.84,67.7
2018,6,16,16,0,805.0,106.0,4.4,19.3,612.0,85.21,67.63
2018,6,16,16,15,784.0,103.5,4.4,18.8,564.5,84.06,66.99
2018,6,16,16,30,763.0,101.0,4.4,18.3,517.0,82.85,66.31
2018,6,16,16,45,736.0,97.5,4.4,17.8,467.0,74.55,59.48
2018,6,16,17,0,709.0,94.0,4.4,17.3,417.0,72.52,58.04
2018,6,16,17,15,671.0,90.0,4.35,16.85,366.5,69.92,56.06
2018,6,16,17,30,633.0,86.0,4.3,16.4,316.0,67.34,54.03
2018,6,16,17,45,578.5,80.0,4.25,15.9,265.5,63.07,50.45
2018,6,16,18,0,524.0,74.0,4.2,15.4,215.0,58.84,46.74
2018,6,16,18,15,448.0,66.5,4.15,15.05,169.0,53.25,41.62
2018,6,16,18,30,372.0,59.0,4.1,14.7,123.0,44.59,33.57
2018,6,16,18,45,265.5,46.5,4.0,14.3,85.0,34.99,24.42
2018,6,16,19,0,159.0,34.0,3.9,13.9,47.0,25.49,12.6
2018,6,16,19,15,84.5,19.0,3.85,13.75,25.5,14.95,0.0
2018,6,16,19,30,10.0,4.0,3.8,13.6,4.0,3.15,0.0
2018,6,16,19,45,5.0,2.0,3.8,13.5,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,17,4,45,0.5,2.5,2.1,13.25,2.5,0.0,0.0
2018,6,17,5,0,1.0,5.0,2.1,13.3,5.0,4.18,0.0
2018,6,17,5,15,0.5,15.0,2.15,13.45,15.0,11.57,1.57
2018,6,17,5,30,0.0,25.0,2.2,13.6,25.0,19.07,10.03
2018,6,17,5,45,0.0,39.5,2.2,13.8,39.5,30.41,20.07
2018,6,17,6,0,0.0,54.0,2.2,14.0,54.0,42.41,30.58
2018,6,17,6,15,2.0,73.0,2.2,14.2,73.5,59.59,45.42
2018,6,17,6,30,4.0,92.0,2.2,14.4,93.0,76.88,60.18
2018,6,17,6,45,72.5,123.5,2.15,14.6,152.5,156.14,127.92
2018,6,17,7,0,141.0,155.0,2.1,14.8,212.0,247.87,204.24
2018,6,17,7,15,245.0,167.0,2.1,15.05,282.0,351.19,288.38
2018,6,17,7,30,349.0,179.0,2.1,15.3,352.0,447.74,364.67
2018,6,17,7,45,366.0,196.0,2.05,15.5,394.0,489.04,394.88
2018,6,17,8,0,383.0,213.0,2.0,15.7,436.0,548.34,437.89
2018,6,17,8,15,365.5,239.0,1.95,15.95,466.0,551.12,437.56
2018,6,17,8,30,348.0,265.0,1.9,16.2,496.0,569.57,448.83
2018,6,17,8,45,269.5,300.0,1.85,16.45,486.0,541.77,424.32
2018,6,17,9,0,191.0,335.0,1.8,16.7,476.0,489.94,382.58
2018,6,17,9,15,146.5,353.0,1.75,17.0,464.5,467.18,363.27
2018,6,17,9,30,102.0,371.0,1.7,17.3,453.0,423.18,328.17
2018,6,17,9,45,173.0,383.5,1.7,17.55,529.5,515.54,397.47
2018,6,17,10,0,244.0,396.0,1.7,17.8,606.0,605.98,462.39
2018,6,17,10,15,427.5,331.5,1.65,18.35,712.5,721.86,545.69
2018,6,17,10,30,611.0,267.0,1.6,18.9,819.0,821.78,614.55
2018,6,17,10,45,744.0,201.0,1.6,19.4,888.5,866.5,644.58
2018,6,17,11,0,877.0,135.0,1.6,19.9,958.0,883.32,653.67
2018,6,17,11,15,881.0,134.5,1.65,20.25,971.0,865.22,640.8
2018,6,17,11,30,885.0,134.0,1.7,20.6,984.0,843.66,626.03
2018,6,17,11,45,888.0,133.5,1.75,21.0,990.5,817.97,608.41
2018,6,17,12,0,891.0,133.0,1.8,21.4,997.0,789.15,588.37
2018,6,17,12,15,892.0,132.0,1.85,21.65,996.0,755.56,564.17
2018,6,17,12,30,893.0,131.0,1.9,21.9,995.0,719.32,537.63
2018,6,17,12,45,893.0,129.0,2.0,22.2,986.5,679.17,507.97
2018,6,17,13,0,893.0,127.0,2.1,22.5,978.0,636.68,475.79
2018,6,17,13,15,890.5,125.5,2.1,22.6,962.0,590.9,440.17
2018,6,17,13,30,888.0,124.0,2.1,22.7,946.0,543.23,402.14
2018,6,17,13,45,883.5,123.5,2.15,22.85,924.0,493.58,361.61
2018,6,17,14,0,879.0,123.0,2.2,23.0,902.0,442.55,318.84
2018,6,17,14,15,872.0,121.5,2.25,22.95,872.5,388.87,273.29
2018,6,17,14,30,865.0,120.0,2.3,22.9,843.0,334.52,226.57
2018,6,17,14,45,856.0,118.0,2.35,22.9,808.0,278.97,179.37
2018,6,17,15,0,847.0,116.0,2.4,22.9,773.0,223.44,134.75
2018,6,17,15,15,835.0,113.5,2.4,22.9,733.0,167.53,96.54
2018,6,17,15,30,823.0,111.0,2.4,22.9,693.0,103.58,65.71
2018,6,17,15,45,808.5,108.0,2.4,22.6,649.0,85.48,66.68
2018,6,17,16,0,794.0,105.0,2.4,22.3,605.0,84.26,65.95
2018,6,17,16,15,776.0,101.0,2.4,22.05,558.0,82.18,64.48
2018,6,17,16,30,758.0,97.0,2.4,21.8,511.0,79.96,62.88
2018,6,17,16,45,733.0,93.0,2.45,21.5,461.5,77.48,61.07
2018,6,17,17,0,708.0,89.0,2.5,21.2,412.0,69.15,54.21
2018,6,17,17,15,673.5,84.5,2.5,20.75,362.0,66.15,51.91
2018,6,17,17,30,639.0,80.0,2.5,20.3,312.0,63.11,49.51
2018,6,17,17,45,591.5,73.5,2.5,19.85,262.5,58.41,45.58
2018,6,17,18,0,544.0,67.0,2.5,19.4,213.0,53.67,41.48
2018,6,17,18,15,475.0,59.0,2.45,18.7,167.5,47.53,36.02
2018,6,17,18,30,406.0,51.0,2.4,18.0,122.0,41.38,30.35
2018,6,17,18,45,306.5,40.5,2.3,17.35,84.5,33.0,22.44
2018,6,17,19,0,207.0,30.0,2.2,16.7,47.0,22.79,10.71
2018,6,17,19,15,114.0,17.0,2.2,16.25,25.5,13.38,0.0
2018,6,17,19,30,21.0,4.0,2.2,15.8,4.0,3.15,0.0
2018,6,17,19,45,10.5,2.0,2.2,15.35,2.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,18,4,45,35.5,6.5,1.2,13.0,7.5,0.0,0.0
2018,6,18,5,0,71.0,13.0,1.3,13.3,15.0,27.77,0.0
2018,6,18,5,15,180.5,26.5,1.4,13.75,45.0,96.81,50.64
2018,6,18,5,30,290.0,40.0,1.5,14.2,75.0,164.23,122.54
2018,6,18,5,45,348.5,49.0,1.55,14.65,110.0,217.29,170.88
2018,6,18,6,0,407.0,58.0,1.6,15.1,145.0,274.38,221.1
2018,6,18,6,15,266.5,77.0,1.55,15.6,140.0,238.23,194.3
2018,6,18,6,30,126.0,96.0,1.5,16.1,135.0,167.17,136.2
2018,6,18,6,45,248.5,113.0,1.45,16.55,207.0,276.7,227.27
2018,6,18,7,0,371.0,130.0,1.4,17.0,279.0,400.96,325.86
2018,6,18,7,15,542.0,113.5,1.35,17.55,364.5,525.83,421.61
2018,6,18,7,30,713.0,97.0,1.3,18.1,450.0,653.31,514.88
2018,6,18,7,45,737.0,101.0,1.3,18.7,498.5,696.58,542.26
2018,6,18,8,0,761.0,105.0,1.3,19.3,547.0,741.89,570.79
2018,6,18,8,15,780.0,107.5,1.35,19.85,593.5,779.83,594.22
2018,6,18,8,30,799.0,110.0,1.4,20.4,640.0,815.54,615.88
2018,6,18,8,45,814.5,111.5,1.45,20.95,682.5,844.66,632.84
2018,6,18,9,0,830.0,113.0,1.5,21.5,725.0,870.9,647.83
2018,6,18,9,15,837.0,117.5,1.65,21.95,762.0,878.2,651.68
2018,6,18,9,30,844.0,122.0,1.8,22.4,799.0,892.95,660.69
2018,6,18,9,45,848.0,125.5,1.9,22.85,830.0,900.46,664.32
2018,6,18,10,0,852.0,129.0,2.0,23.3,861.0,904.3,665.68
2018,6,18,10,15,812.5,159.0,2.05,23.6,874.5,904.13,664.4
2018,6,18,10,30,773.0,189.0,2.1,23.9,888.0,885.79,651.29
2018,6,18,10,45,673.0,253.0,2.2,24.25,871.5,851.35,625.82
2018,6,18,11,0,573.0,317.0,2.3,24.6,855.0,802.4,590.02
2018,6,18,11,15,539.0,338.0,2.4,24.8,849.5,773.99,569.94
2018,6,18,11,30,505.0,359.0,2.5,25.0,844.0,743.59,548.18
2018,6,18,11,45,594.0,312.5,2.55,25.25,886.5,751.46,554.76
2018,6,18,12,0,683.0,266.0,2.6,25.5,929.0,756.96,558.94
2018,6,18,12,15,776.5,205.5,2.7,25.55,958.0,739.11,547.95
2018,6,18,12,30,870.0,145.0,2.8,25.6,987.0,713.87,531.26
2018,6,18,12,45,850.5,155.5,2.9,25.65,972.5,670.38,499.13
2018,6,18,13,0,831.0,166.0,3.0,25.7,958.0,633.58,470.9
2018,6,18,13,15,843.0,154.5,3.05,25.65,946.0,584.19,433.48
2018,6,18,13,30,855.0,143.0,3.1,25.6,934.0,539.55,398.11
2018,6,18,13,45,872.5,129.5,3.1,25.55,919.5,493.08,359.94
2018,6,18,14,0,890.0,116.0,3.1,25.5,905.0,443.04,317.76
2018,6,18,14,15,884.5,114.0,3.15,25.25,876.5,389.06,272.08
2018,6,18,14,30,879.0,112.0,3.2,25.0,848.0,334.25,225.05
2018,6,18,14,45,870.5,110.0,3.2,24.8,813.0,278.13,177.44
2018,6,18,15,0,862.0,108.0,3.2,24.6,778.0,221.96,132.36
2018,6,18,15,15,850.5,105.5,3.2,24.6,737.5,165.34,93.6
2018,6,18,15,30,839.0,103.0,3.2,24.6,697.0,109.5,69.37
2018,6,18,15,45,826.0,100.5,3.15,24.05,653.5,81.35,62.86
2018,6,18,16,0,813.0,98.0,3.1,23.5,610.0,80.29,62.32
2018,6,18,16,15,796.0,94.0,3.05,23.15,563.0,78.04,60.72
2018,6,18,16,30,779.0,90.0,3.0,22.8,516.0,75.66,59.0
2018,6,18,16,45,755.0,86.5,2.95,22.45,466.5,73.35,57.32
2018,6,18,17,0,731.0,83.0,2.9,22.1,417.0,70.96,55.57
2018,6,18,17,15,697.5,78.5,2.85,21.55,366.5,62.45,48.55
2018,6,18,17,30,664.0,74.0,2.8,21.0,316.0,59.24,46.01
2018,6,18,17,45,618.0,68.5,2.7,20.4,266.5,55.1,42.59
2018,6,18,18,0,572.0,63.0,2.6,19.8,217.0,50.95,39.04
2018,6,18,18,15,504.0,56.0,2.4,19.1,171.0,45.44,34.15
2018,6,18,18,30,436.0,49.0,2.2,18.4,125.0,39.97,29.09
2018,6,18,18,45,335.0,39.5,2.05,17.7,87.0,32.3,21.83
2018,6,18,19,0,234.0,30.0,1.9,17.0,49.0,22.89,10.94
2018,6,18,19,15,130.0,17.5,1.9,16.6,27.0,13.77,0.0
2018,6,18,19,30,26.0,5.0,1.9,16.2,5.0,3.93,0.0
2018,6,18,19,45,13.0,2.5,1.85,15.8,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,19,4,45,40.0,6.0,1.9,13.35,7.0,0.0,0.0
2018,6,19,5,0,80.0,12.0,1.9,13.5,14.0,29.14,0.0
2018,6,19,5,15,209.5,25.0,1.95,13.75,46.0,104.91,54.36
2018,6,19,5,30,339.0,38.0,2.0,14.0,78.0,181.26,135.36
2018,6,19,5,45,315.5,41.5,2.0,14.3,92.5,195.77,154.15
2018,6,19,6,0,292.0,45.0,2.0,14.6,107.0,206.1,166.79
2018,6,19,6,15,146.0,59.5,2.0,14.9,90.5,142.71,116.13
2018,6,19,6,30,0.0,74.0,2.0,15.2,74.0,58.02,43.87
2018,6,19,6,45,32.0,110.5,2.0,15.55,123.5,117.62,94.64
2018,6,19,7,0,64.0,147.0,2.0,15.9,173.0,175.53,142.87
2018,6,19,7,15,317.5,136.5,1.95,16.4,290.5,385.42,315.55
2018,6,19,7,30,571.0,126.0,1.9,16.9,408.0,580.39,466.17
2018,6,19,7,45,691.5,106.0,1.9,17.4,483.0,670.34,531.28
2018,6,19,8,0,812.0,86.0,1.9,17.9,558.0,760.98,593.09
2018,6,19,8,15,829.5,88.0,1.9,18.55,604.5,789.89,609.37
2018,6,19,8,30,847.0,90.0,1.9,19.2,651.0,824.56,629.98
2018,6,19,8,45,860.5,91.5,1.9,19.85,694.0,852.63,645.71
2018,6,19,9,0,874.0,93.0,1.9,20.5,737.0,877.72,659.3
2018,6,19,9,15,884.0,95.0,1.9,21.0,775.5,897.02,669.32
2018,6,19,9,30,894.0,97.0,1.9,21.5,814.0,912.84,677.08
2018,6,19,9,45,902.0,98.0,1.95,22.05,847.0,922.22,681.09
2018,6,19,10,0,910.0,99.0,2.0,22.6,880.0,927.89,682.8
2018,6,19,10,15,916.5,100.0,2.05,23.0,907.5,928.39,681.66
2018,6,19,10,30,923.0,101.0,2.1,23.4,935.0,925.02,678.16
2018,6,19,10,45,928.0,101.5,2.15,23.8,956.0,915.98,671.08
2018,6,19,11,0,933.0,102.0,2.2,24.2,977.0,903.09,661.63
2018,6,19,11,15,935.5,102.0,2.25,24.45,990.0,883.85,648.48
2018,6,19,11,30,938.0,102.0,2.3,24.7,1003.0,861.0,633.02
2018,6,19,11,45,939.0,102.5,2.4,24.9,1009.0,833.9,615.25
2018,6,19,12,0,940.0,103.0,2.5,25.1,1015.0,803.53,595.17
2018,6,19,12,15,936.5,105.5,2.55,25.15,1013.0,768.38,570.74
2018,6,19,12,30,933.0,108.0,2.6,25.2,1011.0,730.57,543.3
2018,6,19,12,45,927.5,110.0,2.65,25.3,1001.0,688.6,512.23
2018,6,19,13,0,922.0,112.0,2.7,25.4,991.0,644.5,478.87
2018,6,19,13,15,918.5,112.0,2.75,25.4,975.0,598.14,443.16
2018,6,19,13,30,915.0,112.0,2.8,25.4,959.0,549.87,404.95
2018,6,19,13,45,910.5,110.5,2.85,25.4,936.0,498.38,363.22
2018,6,19,14,0,906.0,109.0,2.9,25.4,913.0,445.5,319.19
2018,6,19,14,15,899.5,107.5,2.95,25.2,883.5,390.73,272.87
2018,6,19,14,30,893.0,106.0,3.0,25.0,854.0,335.2,225.25
2018,6,19,14,45,884.0,104.5,3.0,24.85,818.5,278.56,177.17
2018,6,19,15,0,875.0,103.0,3.0,24.7,783.0,221.9,131.66
2018,6,19,15,15,863.5,101.5,3.0,24.7,743.0,165.18,92.78
2018,6,19,15,30,852.0,100.0,3.0,24.7,703.0,109.19,68.46
2018,6,19,15,45,837.0,97.5,3.05,24.1,658.5,89.06,69.27
2018,6,19,16,0,822.0,95.0,3.1,23.5,614.0,78.62,60.91
2018,6,19,16,15,803.5,92.0,3.05,23.0,566.0,76.91,59.8
2018,6,19,16,30,785.0,89.0,3.0,22.5,518.0,75.11,58.6
2018,6,19,16,45,760.0,85.5,3.0,22.0,468.5,72.74,56.91
2018,6,19,17,0,735.0,82.0,3.0,21.5,419.0,70.3,55.14
2018,6,19,17,15,702.5,77.5,2.95,20.75,368.5,66.93,52.58
2018,6,19,17,30,670.0,73.0,2.9,20.0,318.0,58.62,45.66
2018,6,19,17,45,624.0,67.5,2.85,19.25,268.5,54.44,42.23
2018,6,19,18,0,578.0,62.0,2.8,18.5,219.0,50.26,38.65
2018,6,19,18,15,512.0,55.5,2.75,17.8,173.0,45.11,34.06
2018,6,19,18,30,446.0,49.0,2.7,17.1,127.0,40.03,29.31
2018,6,19,18,45,345.5,39.5,2.6,16.35,88.5,32.34,22.02
2018,6,19,19,0,245.0,30.0,2.5,15.6,50.0,24.71,12.5
2018,6,19,19,15,136.5,17.5,2.5,15.2,27.5,13.77,0.0
2018,6,19,19,30,28.0,5.0,2.5,14.8,5.0,3.93,0.0
2018,6,19,19,45,14.0,2.5,2.5,14.4,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,20,4,45,56.0,7.0,2.1,11.85,8.5,0.0,0.0
2018,6,20,5,0,112.0,14.0,2.2,12.1,17.0,38.5,0.0
2018,6,20,5,15,247.0,25.5,2.3,12.55,49.5,116.28,59.92
2018,6,20,5,30,382.0,37.0,2.4,13.0,82.0,195.5,146.43
2018,6,20,5,45,426.0,43.0,2.45,13.45,115.5,242.75,191.87
2018,6,20,6,0,470.0,49.0,2.5,13.9,149.0,293.44,238.09
2018,6,20,6,15,237.0,72.0,2.5,14.3,122.5,216.87,178.23
2018,6,20,6,30,4.0,95.0,2.5,14.7,96.0,79.81,62.42
2018,6,20,6,45,112.0,121.0,2.5,15.1,165.5,189.26,155.89
2018,6,20,7,0,220.0,147.0,2.5,15.5,235.0,304.38,251.02
2018,6,20,7,15,506.5,112.5,2.5,16.05,352.0,499.41,408.37
2018,6,20,7,30,793.0,78.0,2.5,16.6,469.0,686.7,550.8
2018,6,20,7,45,822.5,79.0,2.5,17.1,522.0,736.63,583.16
2018,6,20,8,0,852.0,80.0,2.5,17.6,575.0,777.6,609.4
2018,6,20,8,15,868.5,82.0,2.5,18.1,622.5,814.93,632.63
2018,6,20,8,30,885.0,84.0,2.5,18.6,670.0,849.77,653.78
2018,6,20,8,45,897.5,85.5,2.5,19.1,713.5,877.83,669.99
2018,6,20,9,0,910.0,87.0,2.5,19.6,757.0,902.75,683.95
2018,6,20,9,15,912.0,92.5,2.55,20.0,794.0,919.18,692.82
2018,6,20,9,30,914.0,98.0,2.6,20.4,831.0,931.71,699.18
2018,6,20,9,45,912.0,105.0,2.6,20.85,862.0,938.16,701.02
2018,6,20,10,0,910.0,112.0,2.6,21.3,893.0,940.52,700.28
2018,6,20,10,15,916.5,113.0,2.7,21.6,920.5,940.81,699.6
2018,6,20,10,30,923.0,114.0,2.8,21.9,948.0,937.23,696.44
2018,6,20,10,45,928.5,114.5,2.85,22.15,969.5,928.39,689.64
2018,6,20,11,0,934.0,115.0,2.9,22.4,991.0,915.69,680.39
2018,6,20,11,15,937.5,114.5,3.0,22.55,1004.5,896.6,667.58
2018,6,20,11,30,941.0,114.0,3.1,22.7,1018.0,873.87,652.34
2018,6,20,11,45,943.5,113.5,3.2,22.8,1024.5,846.82,634.25
2018,6,20,12,0,946.0,113.0,3.3,22.9,1031.0,816.46,613.82
2018,6,20,12,15,945.5,113.0,3.4,22.8,1029.5,781.16,589.13
2018,6,20,12,30,945.0,113.0,3.5,22.7,1028.0,743.07,561.44
2018,6,20,12,45,944.0,112.0,3.6,22.6,1019.0,701.26,530.39
2018,6,20,13,0,943.0,111.0,3.7,22.5,1010.0,656.99,496.66
2018,6,20,13,15,940.5,110.0,3.7,22.35,994.0,609.56,459.42
2018,6,20,13,30,938.0,109.0,3.7,22.2,978.0,560.08,419.55
2018,6,20,13,45,934.0,108.0,3.75,22.0,955.0,508.05,376.72
2018,6,20,14,0,930.0,107.0,3.8,21.8,932.0,454.51,331.39
2018,6,20,14,15,924.0,105.0,3.8,21.6,902.0,398.3,282.85
2018,6,20,14,30,918.0,103.0,3.8,21.4,872.0,341.26,232.96
2018,6,20,14,45,910.5,101.5,3.8,21.15,837.0,283.57,183.05
2018,6,20,15,0,903.0,100.0,3.8,20.9,802.0,225.66,135.62
2018,6,20,15,15,892.0,98.0,3.8,20.9,761.0,167.07,94.57
2018,6,20,15,30,881.0,96.0,3.8,20.9,720.0,109.15,68.64
2018,6,20,15,45,867.5,93.5,3.7,20.4,675.0,87.62,69.12
2018,6,20,16,0,854.0,91.0,3.6,19.9,630.0,85.75,67.89
2018,6,20,16,15,837.0,87.5,3.55,19.5,581.5,74.81,58.86
2018,6,20,16,30,820.0,84.0,3.5,19.1,533.0,72.54,57.22
2018,6,20,16,45,797.0,80.5,3.4,18.65,482.5,70.03,55.36
2018,6,20,17,0,774.0,77.0,3.3,18.2,432.0,67.44,53.4
2018,6,20,17,15,742.5,73.0,3.2,17.7,380.5,64.26,50.91
2018,6,20,17,30,711.0,69.0,3.1,17.2,329.0,61.04,48.33
2018,6,20,17,45,667.5,64.0,3.0,16.65,278.5,52.49,40.97
2018,6,20,18,0,624.0,59.0,2.9,16.1,228.0,48.53,37.52
2018,6,20,18,15,558.5,52.5,2.8,15.6,180.5,43.22,32.71
2018,6,20,18,30,493.0,46.0,2.7,15.1,133.0,37.96,27.77
2018,6,20,18,45,391.0,38.0,2.6,14.55,93.5,31.33,21.35
2018,6,20,19,0,289.0,30.0,2.5,14.0,54.0,24.85,12.86
2018,6,20,19,15,163.0,17.5,2.45,13.75,29.5,13.77,0.0
2018,6,20,19,30,37.0,5.0,2.4,13.5,5.0,3.93,0.0
2018,6,20,19,45,18.5,2.5,2.4,13.2,2.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,21,4,45,57.5,7.0,2.45,12.2,8.5,0.0,0.0
2018,6,21,5,0,115.0,14.0,2.6,12.4,17.0,39.14,0.0
2018,6,21,5,15,252.5,25.0,2.65,12.7,49.5,117.13,59.23
2018,6,21,5,30,390.0,36.0,2.7,13.0,82.0,197.13,147.51
2018,6,21,5,45,345.5,47.0,2.75,13.25,102.0,213.17,168.75
2018,6,21,6,0,301.0,58.0,2.8,13.5,122.0,218.78,178.04
2018,6,21,6,15,179.5,86.5,2.8,13.95,127.5,190.89,156.9
2018,6,21,6,30,58.0,115.0,2.8,14.4,133.0,138.99,113.12
2018,6,21,6,45,133.5,135.5,2.75,14.8,186.5,218.35,180.3
2018,6,21,7,0,209.0,156.0,2.7,15.2,240.0,306.98,253.17
2018,6,21,7,15,373.5,147.0,2.7,15.7,321.5,434.86,356.62
2018,6,21,7,30,538.0,138.0,2.7,16.2,403.0,559.21,453.55
2018,6,21,7,45,696.0,110.0,2.65,16.7,490.0,677.57,542.23
2018,6,21,8,0,854.0,82.0,2.6,17.2,577.0,781.09,614.0
2018,6,21,8,15,870.0,84.0,2.6,17.7,624.5,818.08,636.52
2018,6,21,8,30,886.0,86.0,2.6,18.2,672.0,852.55,657.46
2018,6,21,8,45,898.0,88.5,2.6,18.7,716.0,881.3,674.2
2018,6,21,9,0,910.0,91.0,2.6,19.2,760.0,906.86,688.63
2018,6,21,9,15,920.0,92.0,2.55,19.7,799.0,925.66,697.98
2018,6,21,9,30,930.0,93.0,2.5,20.2,838.0,940.89,704.96
2018,6,21,9,45,938.0,93.5,2.5,20.7,871.5,950.08,708.42
2018,6,21,10,0,946.0,94.0,2.5,21.2,905.0,955.43,709.47
2018,6,21,10,15,952.0,94.5,2.5,21.65,932.5,955.05,707.03
2018,6,21,10,30,958.0,95.0,2.5,22.1,960.0,950.7,702.15
2018,6,21,10,45,962.5,95.5,2.45,22.55,981.5,941.04,693.47
2018,6,21,11,0,967.0,96.0,2.4,23.0,1003.0,927.41,682.38
2018,6,21,11,15,969.5,96.5,2.45,23.25,1016.5,908.18,669.17
2018,6,21,11,30,972.0,97.0,2.5,23.5,1030.0,885.18,653.53
2018,6,21,11,45,973.0,97.0,2.5,23.75,1036.0,856.95,634.03
2018,6,21,12,0,974.0,97.0,2.5,24.0,1042.0,825.34,612.3
2018,6,21,12,15,969.0,100.5,2.6,24.15,1039.5,788.96,587.41
2018,6,21,12,30,964.0,104.0,2.7,24.3,1037.0,749.85,559.09
2018,6,21,12,45,956.5,107.5,2.8,24.4,1026.5,706.61,527.27
2018,6,21,13,0,949.0,111.0,2.9,24.5,1016.0,661.24,493.07
2018,6,21,13,15,946.0,110.5,2.95,24.5,1000.0,613.64,456.31
2018,6,21,13,30,943.0,110.0,3.0,24.5,984.0,564.01,416.94
2018,6,21,13,45,939.0,108.5,3.05,24.55,960.5,511.4,374.08
2018,6,21,14,0,935.0,107.0,3.1,24.6,937.0,457.27,328.78
2018,6,21,14,15,929.5,105.5,3.1,24.45,907.5,401.31,281.14
2018,6,21,14,30,924.0,104.0,3.1,24.3,878.0,344.43,232.08
2018,6,21,14,45,916.5,102.0,3.15,24.15,842.5,286.08,182.34
2018,6,21,15,0,909.0,100.0,3.2,24.0,807.0,227.51,134.97
2018,6,21,15,15,898.0,98.0,3.2,24.0,766.0,168.56,94.11
2018,6,21,15,30,887.0,96.0,3.2,24.0,725.0,110.27,68.08
2018,6,21,15,45,875.0,93.0,3.1,23.6,680.5,87.54,68.13
2018,6,21,16,0,863.0,90.0,3.0,23.2,636.0,85.39,66.66
2018,6,21,16,15,847.0,87.0,2.9,22.9,588.0,82.96,64.91
2018,6,21,16,30,831.0,84.0,2.8,22.6,540.0,72.79,56.6
2018,6,21,16,45,807.0,80.5,2.75,22.3,488.5,70.24,54.7
2018,6,21,17,0,783.0,77.0,2.7,22.0,437.0,67.61,52.71
2018,6,21,17,15,751.5,73.5,2.6,21.4,385.5,64.79,50.59
2018,6,21,17,30,720.0,70.0,2.5,20.8,334.0,61.95,48.39
2018,6,21,17,45,675.5,65.0,2.45,20.2,283.0,53.32,41.08
2018,6,21,18,0,631.0,60.0,2.4,19.6,232.0,49.36,37.69
2018,6,21,18,15,563.0,54.0,2.1,18.75,184.0,44.42,33.33
2018,6,21,18,30,495.0,48.0,1.8,17.9,136.0,39.57,28.84
2018,6,21,18,45,388.5,39.0,1.55,17.0,95.0,32.14,21.83
2018,6,21,19,0,282.0,30.0,1.3,16.1,54.0,24.82,12.82
2018,6,21,19,15,158.0,17.5,1.3,15.65,29.5,13.77,0.0
2018,6,21,19,30,34.0,5.0,1.3,15.2,5.0,3.93,0.0
2018,6,21,19,45,17.0,2.5,1.3,14.75,2.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
