Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,15,45,857.0,90.0,3.3,28.45,665.0,85.26,64.9
2018,7,11,16,0,842.0,88.0,3.4,27.5,620.0,83.62,64.04
2018,7,11,16,15,822.0,85.5,3.35,26.9,571.5,73.12,55.68
2018,7,11,16,30,802.0,83.0,3.3,26.3,523.0,71.44,54.61
2018,7,11,16,45,777.0,80.0,3.3,25.65,472.5,69.25,53.11
2018,7,11,17,0,752.0,77.0,3.3,25.0,422.0,67.01,51.55
2018,7,11,17,15,718.5,73.0,3.2,24.2,371.0,63.84,49.2
2018,7,11,17,30,685.0,69.0,3.1,23.4,320.0,60.64,46.75
2018,7,11,17,45,638.0,64.5,3.0,22.65,270.0,52.46,39.91
2018,7,11,18,0,591.0,60.0,2.9,21.9,220.0,48.91,36.93
2018,7,11,18,15,523.0,53.5,2.75,21.1,173.0,43.67,32.32
2018,7,11,18,30,455.0,47.0,2.6,20.3,126.0,38.51,27.58
2018,7,11,18,45,353.0,37.5,2.5,19.55,87.0,30.75,20.3
2018,7,11,19,0,251.0,28.0,2.4,18.8,48.0,23.06,10.53
2018,7,11,19,15,140.0,16.0,2.3,18.4,26.0,12.59,0.0
2018,7,11,19,30,29.0,4.0,2.2,18.0,4.0,0.0,0.0
2018,7,11,19,45,14.5,2.0,2.1,17.65,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.75,16.65,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,12,4,45,12.5,2.5,1.4,15.05,2.5,0.0,0.0
2018,7,12,5,0,25.0,5.0,1.5,15.2,5.0,9.88,0.0
2018,7,12,5,15,105.0,18.5,1.55,15.7,27.0,59.06,0.0
2018,7,12,5,30,185.0,32.0,1.6,16.2,49.0,118.44,79.38
2018,7,12,5,45,279.5,44.0,1.65,16.7,87.0,179.37,137.49
2018,7,12,6,0,374.0,56.0,1.7,17.2,125.0,250.82,199.22
2018,7,12,6,15,440.5,65.0,1.75,17.85,170.5,319.29,257.38
2018,7,12,6,30,507.0,74.0,1.8,18.5,216.0,389.66,315.36
2018,7,12,6,45,555.0,80.0,1.8,19.15,264.5,450.5,363.75
2018,7,12,7,0,603.0,86.0,1.8,19.8,313.0,513.83,412.19
2018,7,12,7,15,623.5,94.5,1.85,20.4,359.0,562.95,448.22
2018,7,12,7,30,644.0,103.0,1.9,21.0,405.0,611.53,482.72
2018,7,12,7,45,585.5,132.5,1.9,21.6,430.5,621.04,486.15
2018,7,12,8,0,527.0,162.0,1.9,22.2,456.0,614.48,478.12
2018,7,12,8,15,490.5,191.5,1.95,22.8,484.0,629.45,485.9
2018,7,12,8,30,454.0,221.0,2.0,23.4,512.0,639.67,489.95
2018,7,12,8,45,450.0,241.0,2.05,23.95,546.5,664.5,505.09
2018,7,12,9,0,446.0,261.0,2.1,24.5,581.0,686.77,518.14
2018,7,12,9,15,417.0,287.5,2.1,24.9,599.5,690.11,517.4
2018,7,12,9,30,388.0,314.0,2.1,25.3,618.0,671.38,501.99
2018,7,12,9,45,363.0,339.5,2.15,25.7,634.0,672.25,500.4
2018,7,12,10,0,338.0,365.0,2.2,26.1,650.0,670.6,496.98
2018,7,12,10,15,266.5,398.5,2.2,26.4,628.0,631.86,466.89
2018,7,12,10,30,195.0,432.0,2.2,26.7,606.0,573.7,423.73
2018,7,12,10,45,252.0,427.0,2.2,27.05,657.0,629.53,462.87
2018,7,12,11,0,309.0,422.0,2.2,27.4,708.0,664.85,486.77
2018,7,12,11,15,350.0,415.5,2.25,27.7,744.5,681.67,497.97
2018,7,12,11,30,391.0,409.0,2.3,28.0,781.0,695.19,506.92
2018,7,12,11,45,378.5,419.0,2.35,28.3,781.0,675.74,492.36
2018,7,12,12,0,366.0,429.0,2.4,28.6,781.0,654.8,476.99
2018,7,12,12,15,413.0,395.5,2.45,28.7,793.0,648.4,473.15
2018,7,12,12,30,460.0,362.0,2.5,28.8,805.0,631.67,461.92
2018,7,12,12,45,599.0,281.0,2.55,28.95,852.5,633.55,464.35
2018,7,12,13,0,738.0,200.0,2.6,29.1,900.0,623.15,457.08
2018,7,12,13,15,750.0,189.0,2.6,28.85,890.5,583.5,427.6
2018,7,12,13,30,762.0,178.0,2.6,28.6,881.0,541.11,395.35
2018,7,12,13,45,775.5,164.5,2.6,28.4,865.5,494.97,359.22
2018,7,12,14,0,789.0,151.0,2.6,28.2,850.0,446.08,319.78
2018,7,12,14,15,773.5,154.0,2.55,27.95,820.5,395.14,277.96
2018,7,12,14,30,758.0,157.0,2.5,27.7,791.0,344.56,235.77
2018,7,12,14,45,748.5,153.5,2.45,27.45,757.5,291.89,191.87
2018,7,12,15,0,739.0,150.0,2.4,27.2,724.0,239.53,149.56
2018,7,12,15,15,637.5,181.5,2.4,27.2,658.5,189.78,116.91
2018,7,12,15,30,536.0,213.0,2.4,27.2,593.0,158.35,105.07
2018,7,12,15,45,563.5,188.5,2.35,26.75,565.0,118.72,92.72
2018,7,12,16,0,591.0,164.0,2.3,26.3,537.0,107.57,84.06
2018,7,12,16,15,638.0,136.0,2.3,25.9,510.0,93.81,73.08
2018,7,12,16,30,685.0,108.0,2.3,25.5,483.0,79.03,61.12
2018,7,12,16,45,660.5,102.0,2.3,25.05,435.5,75.79,58.73
2018,7,12,17,0,636.0,96.0,2.3,24.6,388.0,72.38,56.18
2018,7,12,17,15,601.5,90.5,2.3,24.05,340.0,69.0,53.62
2018,7,12,17,30,567.0,85.0,2.3,23.5,292.0,65.55,50.93
2018,7,12,17,45,514.5,79.0,2.35,22.9,244.5,61.43,47.59
2018,7,12,18,0,462.0,73.0,2.4,22.3,197.0,57.33,44.12
2018,7,12,18,15,343.5,65.0,2.3,21.75,146.5,48.57,36.44
2018,7,12,18,30,225.0,57.0,2.2,21.2,96.0,42.12,30.55
2018,7,12,18,45,151.0,42.0,2.15,20.65,64.5,31.37,20.69
2018,7,12,19,0,77.0,27.0,2.1,20.1,33.0,20.26,8.27
2018,7,12,19,15,43.5,15.0,2.0,19.8,18.0,11.8,0.0
2018,7,12,19,30,10.0,3.0,1.9,19.5,3.0,0.0,0.0
2018,7,12,19,45,5.0,1.5,1.85,19.25,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.75,18.95,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.65,18.9,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.55,18.85,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.45,18.75,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.4,18.65,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.45,18.25,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.55,18.05,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.65,17.8,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.75,17.55,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.85,17.25,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,13,4,45,3.5,2.0,1.8,16.35,2.0,0.0,0.0
2018,7,13,5,0,7.0,4.0,1.8,16.4,4.0,4.81,0.0
2018,7,13,5,15,50.5,18.0,1.75,16.8,22.0,28.92,0.0
2018,7,13,5,30,94.0,32.0,1.7,17.2,40.0,78.44,50.48
2018,7,13,5,45,180.0,46.0,1.7,17.55,74.5,141.75,107.92
2018,7,13,6,0,266.0,60.0,1.7,17.9,109.0,206.21,163.34
2018,7,13,6,15,199.0,77.0,1.7,18.35,120.0,192.33,154.67
2018,7,13,6,30,132.0,94.0,1.7,18.8,131.0,170.65,137.79
2018,7,13,6,45,142.0,108.5,1.7,19.25,155.5,196.39,159.34
2018,7,13,7,0,152.0,123.0,1.7,19.7,180.0,222.71,180.63
2018,7,13,7,15,265.5,141.5,1.75,20.2,258.5,340.28,275.12
2018,7,13,7,30,379.0,160.0,1.8,20.7,337.0,469.99,374.67
2018,7,13,7,45,349.5,187.5,1.8,21.25,365.0,471.15,372.67
2018,7,13,8,0,320.0,215.0,1.8,21.8,393.0,486.38,381.47
2018,7,13,8,15,286.0,225.0,1.85,22.3,394.5,475.97,371.49
2018,7,13,8,30,252.0,235.0,1.9,22.8,396.0,462.58,359.43
2018,7,13,8,45,312.0,243.0,1.95,23.3,456.5,526.41,406.15
2018,7,13,9,0,372.0,251.0,2.0,23.8,517.0,612.01,466.37
2018,7,13,9,15,490.5,232.5,2.05,24.25,604.0,703.42,530.85
2018,7,13,9,30,609.0,214.0,2.1,24.7,691.0,803.45,598.94
2018,7,13,9,45,645.5,206.0,2.1,25.15,731.5,829.66,614.25
2018,7,13,10,0,682.0,198.0,2.1,25.6,772.0,852.77,628.0
2018,7,13,10,15,702.0,196.0,2.15,26.0,804.0,863.36,633.39
2018,7,13,10,30,722.0,194.0,2.2,26.4,836.0,870.5,636.68
2018,7,13,10,45,767.0,172.5,2.2,26.8,869.5,869.88,634.56
2018,7,13,11,0,812.0,151.0,2.2,27.2,903.0,873.97,635.71
2018,7,13,11,15,816.5,151.0,2.25,27.55,917.0,858.26,624.48
2018,7,13,11,30,821.0,151.0,2.3,27.9,931.0,825.26,602.07
2018,7,13,11,45,816.5,155.0,2.35,28.25,935.5,812.64,593.3
2018,7,13,12,0,812.0,159.0,2.4,28.6,940.0,783.28,572.45
2018,7,13,12,15,818.5,154.5,2.5,28.8,941.5,752.44,551.06
2018,7,13,12,30,825.0,150.0,2.6,29.0,943.0,708.86,520.77
2018,7,13,12,45,839.0,139.0,2.65,29.15,940.0,674.48,495.85
2018,7,13,13,0,853.0,128.0,2.7,29.3,937.0,636.79,467.85
2018,7,13,13,15,850.5,127.0,2.75,29.35,922.5,593.24,434.95
2018,7,13,13,30,848.0,126.0,2.8,29.4,908.0,547.83,399.78
2018,7,13,13,45,844.0,124.5,2.8,29.4,887.0,499.64,361.51
2018,7,13,14,0,840.0,123.0,2.8,29.4,866.0,450.07,321.11
2018,7,13,14,15,833.5,121.5,2.8,29.3,838.5,398.38,278.25
2018,7,13,14,30,827.0,120.0,2.8,29.2,811.0,345.97,234.03
2018,7,13,14,45,818.5,117.5,2.8,29.1,777.5,291.92,188.59
2018,7,13,15,0,810.0,115.0,2.8,29.0,744.0,237.83,144.58
2018,7,13,15,15,797.5,112.5,2.8,29.0,705.0,175.93,99.18
2018,7,13,15,30,785.0,110.0,2.8,29.0,666.0,121.36,69.29
2018,7,13,15,45,770.5,107.0,2.8,28.55,623.5,83.74,63.62
2018,7,13,16,0,756.0,104.0,2.8,28.1,581.0,82.56,62.99
2018,7,13,16,15,737.5,100.0,2.8,27.75,535.0,80.52,61.6
2018,7,13,16,30,719.0,96.0,2.8,27.4,489.0,78.34,60.09
2018,7,13,16,45,693.5,92.0,2.75,27.0,441.5,70.07,53.49
2018,7,13,17,0,668.0,88.0,2.7,26.6,394.0,67.69,51.77
2018,7,13,17,15,634.0,83.5,2.7,26.0,345.5,64.76,49.6
2018,7,13,17,30,600.0,79.0,2.7,25.4,297.0,61.79,47.33
2018,7,13,17,45,553.5,72.0,2.7,24.75,249.0,56.8,43.26
2018,7,13,18,0,507.0,65.0,2.7,24.1,201.0,51.74,39.0
2018,7,13,18,15,440.5,57.5,2.65,23.4,157.5,46.05,34.01
2018,7,13,18,30,374.0,50.0,2.6,22.7,114.0,40.37,28.84
2018,7,13,18,45,280.5,38.5,2.6,21.95,78.0,29.41,18.9
2018,7,13,19,0,187.0,27.0,2.6,21.2,42.0,20.54,8.14
2018,7,13,19,15,102.5,15.5,2.55,20.7,23.0,12.2,0.0
2018,7,13,19,30,18.0,4.0,2.5,20.2,4.0,0.0,0.0
2018,7,13,19,45,9.0,2.0,2.5,19.75,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.5,19.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.45,19.05,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.4,18.55,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.35,18.15,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.3,17.85,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.25,17.4,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.05,16.65,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,14,4,45,13.5,2.5,2.05,15.65,2.5,0.0,0.0
2018,7,14,5,0,27.0,5.0,2.1,15.7,5.0,3.93,0.0
2018,7,14,5,15,127.0,17.0,2.15,16.1,27.0,50.52,0.0
2018,7,14,5,30,227.0,29.0,2.2,16.5,49.0,129.81,84.58
2018,7,14,5,45,320.0,39.0,2.2,16.9,86.5,193.75,148.25
2018,7,14,6,0,413.0,49.0,2.2,17.3,124.0,266.03,211.35
2018,7,14,6,15,371.0,55.0,2.2,17.8,138.0,273.9,221.66
2018,7,14,6,30,329.0,61.0,2.2,18.3,152.0,268.13,219.24
2018,7,14,6,45,186.0,74.5,2.15,18.75,128.0,197.17,161.15
2018,7,14,7,0,43.0,88.0,2.1,19.2,104.0,103.49,81.8
2018,7,14,7,15,188.5,104.5,2.15,19.8,190.5,246.16,200.96
2018,7,14,7,30,334.0,121.0,2.2,20.4,277.0,395.5,319.73
2018,7,14,7,45,269.5,156.5,2.2,21.0,291.5,376.65,301.73
2018,7,14,8,0,205.0,192.0,2.2,21.6,306.0,370.34,293.75
2018,7,14,8,15,206.0,217.5,2.2,22.2,340.5,402.35,316.45
2018,7,14,8,30,207.0,243.0,2.2,22.8,375.0,414.18,323.66
2018,7,14,8,45,391.0,212.0,2.25,23.35,483.5,585.34,452.14
2018,7,14,9,0,575.0,181.0,2.3,23.9,592.0,732.23,556.83
2018,7,14,9,15,707.0,143.0,2.35,24.4,676.5,811.34,609.21
2018,7,14,9,30,839.0,105.0,2.4,24.9,761.0,884.93,656.11
2018,7,14,9,45,841.0,109.5,2.5,25.35,792.0,893.21,659.44
2018,7,14,10,0,843.0,114.0,2.6,25.8,823.0,897.8,661.01
2018,7,14,10,15,813.0,137.5,2.65,26.1,840.0,900.97,661.76
2018,7,14,10,30,783.0,161.0,2.7,26.4,857.0,887.41,651.56
2018,7,14,10,45,818.0,145.0,2.8,26.75,887.5,876.72,643.74
2018,7,14,11,0,853.0,129.0,2.9,27.1,918.0,877.92,643.88
2018,7,14,11,15,774.5,178.5,2.95,27.15,903.5,847.99,623.66
2018,7,14,11,30,696.0,228.0,3.0,27.2,889.0,811.4,597.12
2018,7,14,11,45,729.5,213.5,3.1,27.25,911.0,801.17,590.7
2018,7,14,12,0,763.0,199.0,3.2,27.3,933.0,778.99,575.93
2018,7,14,12,15,826.5,155.5,3.25,27.2,950.0,748.93,556.43
2018,7,14,12,30,890.0,112.0,3.3,27.1,967.0,728.1,542.28
2018,7,14,12,45,887.5,112.5,3.35,26.95,959.5,688.8,513.57
2018,7,14,13,0,885.0,113.0,3.4,26.8,952.0,647.19,482.58
2018,7,14,13,15,882.5,112.5,3.45,26.65,937.5,602.7,448.66
2018,7,14,13,30,880.0,112.0,3.5,26.5,923.0,556.23,412.27
2018,7,14,13,45,875.5,111.0,3.5,26.35,901.5,506.65,372.37
2018,7,14,14,0,871.0,110.0,3.5,26.2,880.0,455.65,330.22
2018,7,14,14,15,864.5,108.5,3.5,25.95,852.0,402.37,285.35
2018,7,14,14,30,858.0,107.0,3.5,25.7,824.0,348.32,239.0
2018,7,14,14,45,849.5,105.0,3.5,25.4,790.0,292.88,191.57
2018,7,14,15,0,841.0,103.0,3.5,25.1,756.0,237.37,145.55
2018,7,14,15,15,829.5,101.0,3.5,25.1,717.0,181.59,103.96
2018,7,14,15,30,818.0,99.0,3.5,25.1,678.0,126.53,73.44
2018,7,14,15,45,804.0,96.5,3.5,24.2,635.0,78.28,60.26
2018,7,14,16,0,790.0,94.0,3.5,23.3,592.0,77.14,59.74
2018,7,14,16,15,772.5,91.0,3.45,22.65,546.0,75.49,58.7
2018,7,14,16,30,755.0,88.0,3.4,22.0,500.0,73.75,57.58
2018,7,14,16,45,730.5,84.5,3.35,21.35,451.5,71.42,55.95
2018,7,14,17,0,706.0,81.0,3.3,20.7,403.0,69.03,54.24
2018,7,14,17,15,674.0,76.0,3.25,20.2,353.5,60.35,47.01
2018,7,14,17,30,642.0,71.0,3.2,19.7,304.0,56.8,44.15
2018,7,14,17,45,597.5,65.5,3.15,19.2,256.0,52.66,40.68
2018,7,14,18,0,553.0,60.0,3.1,18.7,208.0,48.5,37.07
2018,7,14,18,15,488.0,53.0,3.0,18.35,163.0,42.99,32.09
2018,7,14,18,30,423.0,46.0,2.9,18.0,118.0,37.51,26.96
2018,7,14,18,45,326.0,36.0,2.85,17.7,81.0,29.42,19.26
2018,7,14,19,0,229.0,26.0,2.8,17.4,44.0,21.34,8.56
2018,7,14,19,15,126.0,14.5,2.8,17.2,23.5,11.41,0.0
2018,7,14,19,30,23.0,3.0,2.8,17.0,3.0,0.0,0.0
2018,7,14,19,45,11.5,1.5,2.8,16.75,1.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,15,4,45,20.5,2.5,1.95,13.95,2.5,0.0,0.0
2018,7,15,5,0,41.0,5.0,2.0,14.1,5.0,3.93,0.0
2018,7,15,5,15,169.0,16.5,2.05,14.55,29.0,62.46,0.0
2018,7,15,5,30,297.0,28.0,2.1,15.0,53.0,154.49,99.81
2018,7,15,5,45,379.0,36.0,2.2,15.4,90.0,215.01,165.17
2018,7,15,6,0,461.0,44.0,2.3,15.8,127.0,283.12,226.01
2018,7,15,6,15,271.0,57.5,2.3,16.3,110.0,219.24,178.32
2018,7,15,6,30,81.0,71.0,2.3,16.8,93.0,116.57,93.68
2018,7,15,6,45,46.5,98.0,2.3,17.3,111.0,115.87,92.85
2018,7,15,7,0,12.0,125.0,2.3,17.8,129.0,111.72,88.42
2018,7,15,7,15,112.0,148.0,2.3,18.4,199.0,226.79,184.46
2018,7,15,7,30,212.0,171.0,2.3,19.0,269.0,342.95,277.67
2018,7,15,7,45,511.5,125.5,2.3,19.6,399.0,558.96,447.19
2018,7,15,8,0,811.0,80.0,2.3,20.2,529.0,760.19,592.44
2018,7,15,8,15,837.5,79.5,2.3,20.8,579.0,795.1,612.13
2018,7,15,8,30,864.0,79.0,2.3,21.4,629.0,836.33,637.28
2018,7,15,8,45,878.5,80.5,2.3,22.0,674.0,867.17,654.84
2018,7,15,9,0,893.0,82.0,2.3,22.6,719.0,895.03,670.27
2018,7,15,9,15,898.5,86.5,2.35,23.1,758.0,914.81,680.91
2018,7,15,9,30,904.0,91.0,2.4,23.6,797.0,930.85,689.15
2018,7,15,9,45,906.5,95.5,2.45,24.05,830.0,940.29,693.25
2018,7,15,10,0,909.0,100.0,2.5,24.5,863.0,945.79,694.92
2018,7,15,10,15,916.0,101.0,2.55,24.9,892.0,947.98,694.7
2018,7,15,10,30,923.0,102.0,2.6,25.3,921.0,946.26,692.08
2018,7,15,10,45,929.0,102.0,2.65,25.7,943.5,938.74,685.81
2018,7,15,11,0,935.0,102.0,2.7,26.1,966.0,927.32,677.14
2018,7,15,11,15,938.0,102.0,2.8,26.25,980.5,909.4,665.37
2018,7,15,11,30,941.0,102.0,2.9,26.4,995.0,887.77,651.18
2018,7,15,11,45,943.5,101.5,3.0,26.5,1002.5,861.68,634.14
2018,7,15,12,0,946.0,101.0,3.1,26.6,1010.0,832.16,614.73
2018,7,15,12,15,944.5,102.5,3.15,26.55,1009.5,797.97,592.12
2018,7,15,12,30,943.0,104.0,3.2,26.5,1009.0,760.85,565.8
2018,7,15,12,45,939.0,105.0,3.3,26.45,1000.0,718.9,535.47
2018,7,15,13,0,935.0,106.0,3.4,26.4,991.0,674.59,502.65
2018,7,15,13,15,932.5,105.0,3.45,26.2,976.0,627.49,467.03
2018,7,15,13,30,930.0,104.0,3.5,26.0,961.0,578.28,428.74
2018,7,15,13,45,925.5,102.5,3.55,25.8,938.0,525.84,386.84
2018,7,15,14,0,921.0,101.0,3.6,25.6,915.0,471.89,342.45
2018,7,15,14,15,914.5,100.0,3.6,25.35,886.0,416.24,295.5
2018,7,15,14,30,908.0,99.0,3.6,25.1,857.0,359.72,246.9
2018,7,15,14,45,900.5,97.0,3.65,24.8,822.0,301.67,197.04
2018,7,15,15,0,893.0,95.0,3.7,24.5,787.0,243.35,148.46
2018,7,15,15,15,882.0,93.5,3.7,24.5,747.0,184.85,104.58
2018,7,15,15,30,871.0,92.0,3.7,24.5,707.0,126.96,72.29
2018,7,15,15,45,857.5,89.5,3.6,23.8,662.5,84.98,65.96
2018,7,15,16,0,844.0,87.0,3.5,23.1,618.0,83.06,64.77
2018,7,15,16,15,827.0,84.0,3.45,22.55,570.5,80.58,63.03
2018,7,15,16,30,810.0,81.0,3.4,22.0,523.0,70.31,54.65
2018,7,15,16,45,787.0,77.5,3.3,21.5,472.5,67.75,52.78
2018,7,15,17,0,764.0,74.0,3.2,21.0,422.0,65.11,50.8
2018,7,15,17,15,732.0,70.5,3.15,20.5,371.0,62.24,48.6
2018,7,15,17,30,700.0,67.0,3.1,20.0,320.0,59.36,46.32
2018,7,15,17,45,655.5,61.5,3.0,19.5,269.5,54.72,42.43
2018,7,15,18,0,611.0,56.0,2.9,19.0,219.0,46.17,34.98
2018,7,15,18,15,544.0,50.0,2.8,18.6,172.0,41.2,30.49
2018,7,15,18,30,477.0,44.0,2.7,18.2,125.0,36.31,25.88
2018,7,15,18,45,373.0,35.5,2.6,17.75,86.0,29.27,19.1
2018,7,15,19,0,269.0,27.0,2.5,17.3,47.0,22.35,8.85
2018,7,15,19,15,144.0,14.5,2.45,17.05,24.5,11.41,0.0
2018,7,15,19,30,19.0,2.0,2.4,16.8,2.0,0.0,0.0
2018,7,15,19,45,9.5,1.0,2.4,16.55,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,16,4,45,21.0,2.5,2.1,13.9,2.5,0.0,0.0
2018,7,16,5,0,42.0,5.0,2.2,14.1,5.0,3.93,0.0
2018,7,16,5,15,174.5,16.5,2.25,14.6,29.0,64.14,0.0
2018,7,16,5,30,307.0,28.0,2.3,15.1,53.0,157.5,99.6
2018,7,16,5,45,409.0,36.0,2.35,15.6,93.5,227.51,174.44
2018,7,16,6,0,511.0,44.0,2.4,16.1,134.0,306.54,244.14
2018,7,16,6,15,340.5,48.0,2.35,16.6,116.5,250.86,204.01
2018,7,16,6,30,170.0,52.0,2.3,17.1,99.0,168.17,137.37
2018,7,16,6,45,90.0,82.0,2.25,17.6,107.5,136.31,110.47
2018,7,16,7,0,10.0,112.0,2.2,18.1,116.0,97.99,76.87
2018,7,16,7,15,167.0,135.0,2.15,18.8,212.0,251.22,205.21
2018,7,16,7,30,324.0,158.0,2.1,19.5,308.0,411.38,332.41
2018,7,16,7,45,580.5,116.5,2.05,20.2,422.5,603.16,478.7
2018,7,16,8,0,837.0,75.0,2.0,20.9,537.0,768.12,594.06
2018,7,16,8,15,854.5,77.0,2.05,21.6,585.0,807.35,616.84
2018,7,16,8,30,872.0,79.0,2.1,22.3,633.0,844.24,638.79
2018,7,16,8,45,885.5,81.0,2.1,23.05,678.0,874.99,655.7
2018,7,16,9,0,899.0,83.0,2.1,23.8,723.0,902.68,670.39
2018,7,16,9,15,907.0,85.5,2.15,24.35,762.5,922.65,680.88
2018,7,16,9,30,915.0,88.0,2.2,24.9,802.0,938.99,689.08
2018,7,16,9,45,920.0,90.5,2.25,25.5,835.5,948.82,692.97
2018,7,16,10,0,925.0,93.0,2.3,26.1,869.0,954.76,694.49
2018,7,16,10,15,930.5,94.5,2.4,26.55,897.5,956.2,694.13
2018,7,16,10,30,936.0,96.0,2.5,27.0,926.0,953.66,691.34
2018,7,16,10,45,940.5,97.0,2.55,27.45,948.0,945.75,684.75
2018,7,16,11,0,945.0,98.0,2.6,27.9,970.0,933.88,675.76
2018,7,16,11,15,947.5,98.5,2.65,28.15,984.5,915.9,663.45
2018,7,16,11,30,950.0,99.0,2.7,28.4,999.0,894.15,648.78
2018,7,16,11,45,951.5,99.0,2.75,28.65,1006.5,867.5,630.94
2018,7,16,12,0,953.0,99.0,2.8,28.9,1014.0,837.42,610.83
2018,7,16,12,15,950.5,101.0,2.9,29.0,1013.0,802.68,588.19
2018,7,16,12,30,948.0,103.0,3.0,29.1,1012.0,765.03,561.97
2018,7,16,12,45,943.5,105.0,3.05,29.2,1003.5,723.3,531.7
2018,7,16,13,0,939.0,107.0,3.1,29.3,995.0,679.19,499.06
2018,7,16,13,15,937.0,105.5,3.1,29.25,980.0,631.76,463.39
2018,7,16,13,30,935.0,104.0,3.1,29.2,965.0,582.19,425.14
2018,7,16,13,45,931.0,103.5,3.15,29.2,943.0,530.39,384.12
2018,7,16,14,0,927.0,103.0,3.2,29.2,921.0,476.98,340.63
2018,7,16,14,15,920.5,102.0,3.2,29.0,892.0,420.9,294.15
2018,7,16,14,30,914.0,101.0,3.2,28.8,863.0,363.95,246.02
2018,7,16,14,45,906.0,99.0,3.25,28.65,828.0,305.32,196.45
2018,7,16,15,0,898.0,97.0,3.3,28.5,793.0,246.48,148.17
2018,7,16,15,15,887.0,95.5,3.3,28.5,752.5,187.56,104.63
2018,7,16,15,30,876.0,94.0,3.3,28.5,712.0,129.26,72.45
2018,7,16,15,45,862.0,91.5,3.25,27.85,667.0,86.29,65.92
2018,7,16,16,0,848.0,89.0,3.2,27.2,622.0,84.38,64.75
2018,7,16,16,15,830.0,86.0,3.15,26.75,573.5,73.69,56.2
2018,7,16,16,30,812.0,83.0,3.1,26.3,525.0,71.72,54.86
2018,7,16,16,45,788.0,80.0,3.05,25.85,474.5,69.52,53.31
2018,7,16,17,0,764.0,77.0,3.0,25.4,424.0,67.28,51.71
2018,7,16,17,15,731.5,72.5,2.9,24.7,372.0,63.73,49.01
2018,7,16,17,30,699.0,68.0,2.8,24.0,320.0,60.13,46.2
2018,7,16,17,45,653.5,63.0,2.7,23.3,269.5,51.61,39.07
2018,7,16,18,0,608.0,58.0,2.6,22.6,219.0,47.64,35.71
2018,7,16,18,15,540.0,51.5,2.5,21.75,171.5,42.33,31.04
2018,7,16,18,30,472.0,45.0,2.4,20.9,124.0,37.09,26.22
2018,7,16,18,45,366.0,36.0,2.3,20.05,85.0,29.66,19.18
2018,7,16,19,0,260.0,27.0,2.2,19.2,46.0,22.35,8.28
2018,7,16,19,15,138.5,14.5,2.2,18.7,24.0,11.41,0.0
2018,7,16,19,30,17.0,2.0,2.2,18.2,2.0,0.0,0.0
2018,7,16,19,45,8.5,1.0,2.15,17.7,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,17,4,45,20.0,3.0,1.6,14.25,2.5,0.0,0.0
2018,7,17,5,0,40.0,6.0,1.7,14.5,5.0,0.0,0.0
2018,7,17,5,15,170.0,17.0,1.8,15.05,28.5,63.29,0.0
2018,7,17,5,30,300.0,28.0,1.9,15.6,52.0,154.53,94.96
2018,7,17,5,45,401.5,36.0,1.95,16.1,92.0,224.78,171.55
2018,7,17,6,0,503.0,44.0,2.0,16.6,132.0,303.29,240.61
2018,7,17,6,15,335.5,51.5,2.05,17.2,118.5,252.83,204.81
2018,7,17,6,30,168.0,59.0,2.1,17.8,105.0,162.59,132.32
2018,7,17,6,45,86.0,84.5,2.1,18.4,108.0,136.8,110.44
2018,7,17,7,0,4.0,110.0,2.1,19.0,111.0,92.28,71.71
2018,7,17,7,15,39.5,143.5,2.1,19.6,161.5,158.11,126.31
2018,7,17,7,30,75.0,177.0,2.1,20.2,212.0,218.4,174.95
2018,7,17,7,45,241.5,177.0,2.1,20.8,307.0,378.89,303.6
2018,7,17,8,0,408.0,177.0,2.1,21.4,402.0,538.59,424.83
2018,7,17,8,15,636.5,130.0,2.15,22.1,516.5,699.69,542.69
2018,7,17,8,30,865.0,83.0,2.2,22.8,631.0,843.92,639.29
2018,7,17,8,45,879.0,84.5,2.2,23.45,676.0,874.4,655.26
2018,7,17,9,0,893.0,86.0,2.2,24.1,721.0,901.87,670.09
2018,7,17,9,15,900.0,90.0,2.25,24.65,760.5,922.46,681.0
2018,7,17,9,30,907.0,94.0,2.3,25.2,800.0,939.37,689.55
2018,7,17,9,45,911.0,97.5,2.3,25.7,833.5,949.17,693.19
2018,7,17,10,0,915.0,101.0,2.3,26.2,867.0,955.06,694.46
2018,7,17,10,15,921.5,102.0,2.35,26.65,896.0,956.81,693.82
2018,7,17,10,30,928.0,103.0,2.4,27.1,925.0,954.63,690.8
2018,7,17,10,45,933.0,103.5,2.45,27.5,947.0,946.65,684.33
2018,7,17,11,0,938.0,104.0,2.5,27.9,969.0,934.73,675.48
2018,7,17,11,15,941.0,104.0,2.5,28.2,983.5,916.73,662.66
2018,7,17,11,30,944.0,104.0,2.5,28.5,998.0,894.99,647.55
2018,7,17,11,45,945.5,104.5,2.55,28.8,1005.5,868.82,630.01
2018,7,17,12,0,947.0,105.0,2.6,29.1,1013.0,839.19,610.21
2018,7,17,12,15,943.0,107.5,2.65,29.2,1011.5,803.77,586.98
2018,7,17,12,30,939.0,110.0,2.7,29.3,1010.0,765.54,560.18
2018,7,17,12,45,933.0,112.5,2.75,29.45,1000.5,723.36,529.74
2018,7,17,13,0,927.0,115.0,2.8,29.6,991.0,678.94,497.04
2018,7,17,13,15,923.5,115.0,2.8,29.65,976.0,632.12,461.84
2018,7,17,13,30,920.0,115.0,2.8,29.7,961.0,583.29,424.22
2018,7,17,13,45,915.5,113.5,2.85,29.75,938.5,531.11,383.23
2018,7,17,14,0,911.0,112.0,2.9,29.8,916.0,477.43,339.87
2018,7,17,14,15,904.5,110.5,2.9,29.7,886.5,421.72,293.91
2018,7,17,14,30,898.0,109.0,2.9,29.6,857.0,365.16,246.35
2018,7,17,14,45,889.0,107.5,2.95,29.45,822.0,307.34,197.8
2018,7,17,15,0,880.0,106.0,3.0,29.3,787.0,249.43,150.57
2018,7,17,15,15,868.5,104.0,3.0,29.3,746.5,191.01,107.54
2018,7,17,15,30,857.0,102.0,3.0,29.3,706.0,133.27,75.54
2018,7,17,15,45,842.0,99.5,3.0,28.65,661.0,90.37,69.03
2018,7,17,16,0,827.0,97.0,3.0,28.0,616.0,80.09,61.0
2018,7,17,16,15,807.5,94.0,3.0,27.5,567.5,78.39,59.92
2018,7,17,16,30,788.0,91.0,3.0,27.0,519.0,76.6,58.77
2018,7,17,16,45,762.0,87.0,2.95,26.5,468.0,73.9,56.83
2018,7,17,17,0,736.0,83.0,2.9,26.0,417.0,71.11,54.81
2018,7,17,17,15,701.0,79.0,2.85,25.2,365.5,62.9,48.2
2018,7,17,17,30,666.0,75.0,2.8,24.4,314.0,60.03,46.04
2018,7,17,17,45,617.0,69.0,2.7,23.6,263.5,55.51,42.37
2018,7,17,18,0,568.0,63.0,2.6,22.8,213.0,50.98,38.55
2018,7,17,18,15,496.5,55.5,2.55,21.9,166.0,45.07,33.37
2018,7,17,18,30,425.0,48.0,2.5,21.0,119.0,39.21,28.0
2018,7,17,18,45,318.0,38.0,2.4,20.15,81.0,31.12,20.34
2018,7,17,19,0,211.0,28.0,2.3,19.3,43.0,21.31,7.1
2018,7,17,19,15,111.5,15.0,2.3,18.8,22.5,11.8,0.0
2018,7,17,19,30,12.0,2.0,2.3,18.3,2.0,0.0,0.0
2018,7,17,19,45,6.0,1.0,2.25,17.8,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,18,4,45,11.5,2.0,1.65,14.65,2.0,0.0,0.0
2018,7,18,5,0,23.0,4.0,1.8,14.9,4.0,0.0,0.0
2018,7,18,5,15,125.5,16.5,1.85,15.35,25.5,49.89,0.0
2018,7,18,5,30,228.0,29.0,1.9,15.8,47.0,129.48,76.74
2018,7,18,5,45,330.0,39.5,2.0,16.3,86.0,199.14,151.72
2018,7,18,6,0,432.0,50.0,2.1,16.8,125.0,277.08,219.96
2018,7,18,6,15,325.0,69.0,2.05,17.35,136.0,262.0,211.92
2018,7,18,6,30,218.0,88.0,2.0,17.9,147.0,225.34,183.68
2018,7,18,6,45,215.0,112.5,2.0,18.45,181.0,260.1,212.42
2018,7,18,7,0,212.0,137.0,2.0,19.0,215.0,293.55,238.81
2018,7,18,7,15,422.5,121.5,1.95,19.55,306.0,447.52,361.83
2018,7,18,7,30,633.0,106.0,1.9,20.1,397.0,611.24,485.42
2018,7,18,7,45,708.0,99.0,1.9,20.7,459.5,683.5,535.22
2018,7,18,8,0,783.0,92.0,1.9,21.3,522.0,754.62,582.24
2018,7,18,8,15,802.5,95.0,1.9,21.85,570.0,795.72,607.18
2018,7,18,8,30,822.0,98.0,1.9,22.4,618.0,834.63,630.41
2018,7,18,8,45,837.5,99.5,1.9,23.0,662.0,855.64,641.09
2018,7,18,9,0,853.0,101.0,1.9,23.6,706.0,883.6,656.51
2018,7,18,9,15,861.5,104.5,1.95,24.25,745.0,904.23,667.26
2018,7,18,9,30,870.0,108.0,2.0,24.9,784.0,921.36,675.77
2018,7,18,9,45,875.0,111.5,2.05,25.5,817.5,931.63,680.01
2018,7,18,10,0,880.0,115.0,2.1,26.1,851.0,938.11,681.94
2018,7,18,10,15,880.5,120.0,2.15,26.6,877.5,938.03,680.04
2018,7,18,10,30,881.0,125.0,2.2,27.1,904.0,934.03,675.79
2018,7,18,10,45,850.0,148.0,2.25,27.6,915.0,913.54,661.03
2018,7,18,11,0,819.0,171.0,2.3,28.1,926.0,905.44,654.55
2018,7,18,11,15,841.5,160.5,2.4,28.35,946.5,895.51,647.93
2018,7,18,11,30,864.0,150.0,2.5,28.6,967.0,867.56,629.57
2018,7,18,11,45,761.0,219.0,2.6,28.9,942.5,837.17,607.75
2018,7,18,12,0,658.0,288.0,2.7,29.2,918.0,782.83,568.53
2018,7,18,12,15,738.5,235.5,2.75,29.25,942.5,771.95,562.49
2018,7,18,12,30,819.0,183.0,2.8,29.3,967.0,747.42,546.55
2018,7,18,12,45,819.5,178.5,2.9,29.4,957.5,706.37,517.42
2018,7,18,13,0,820.0,174.0,3.0,29.5,948.0,663.08,486.07
2018,7,18,13,15,829.0,164.5,3.0,29.45,936.5,618.95,453.24
2018,7,18,13,30,838.0,155.0,3.0,29.4,925.0,572.12,417.47
2018,7,18,13,45,852.0,144.5,3.0,29.4,911.0,522.28,378.29
2018,7,18,14,0,866.0,134.0,3.0,29.4,897.0,473.76,338.6
2018,7,18,14,15,873.0,124.5,2.95,29.25,872.0,420.15,294.09
2018,7,18,14,30,880.0,115.0,2.9,29.1,847.0,364.32,246.85
2018,7,18,14,45,854.0,120.5,2.9,29.0,806.5,307.35,199.44
2018,7,18,15,0,828.0,126.0,2.9,28.9,766.0,246.48,150.67
2018,7,18,15,15,833.0,116.0,2.9,28.9,731.0,186.92,105.93
2018,7,18,15,30,838.0,106.0,2.9,28.9,696.0,134.84,77.16
2018,7,18,15,45,822.0,104.0,2.95,28.35,651.5,83.48,63.47
2018,7,18,16,0,806.0,102.0,3.0,27.8,607.0,82.74,63.24
2018,7,18,16,15,786.0,98.5,3.05,27.25,558.5,80.84,62.03
2018,7,18,16,30,766.0,95.0,3.1,26.7,510.0,78.85,60.72
2018,7,18,16,45,739.0,91.5,3.15,26.1,460.0,76.62,59.22
2018,7,18,17,0,712.0,88.0,3.2,25.5,410.0,68.63,52.83
2018,7,18,17,15,676.0,83.5,3.2,24.6,359.0,65.57,50.61
2018,7,18,17,30,640.0,79.0,3.2,23.7,308.0,62.5,48.3
2018,7,18,17,45,590.0,73.0,3.2,22.75,258.0,58.12,44.77
2018,7,18,18,0,540.0,67.0,3.2,21.8,208.0,53.74,41.1
2018,7,18,18,15,467.0,58.5,3.1,20.9,161.5,47.19,35.33
2018,7,18,18,30,394.0,50.0,3.0,20.0,115.0,40.65,29.34
2018,7,18,18,45,288.0,38.5,2.9,19.1,77.5,29.41,18.95
2018,7,18,19,0,182.0,27.0,2.8,18.2,40.0,20.49,6.06
2018,7,18,19,15,95.5,14.5,2.7,17.8,21.0,11.41,0.0
2018,7,18,19,30,9.0,2.0,2.6,17.4,2.0,0.0,0.0
2018,7,18,19,45,4.5,1.0,2.45,17.0,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.2,16.55,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.0,16.45,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,19,4,45,3.5,1.0,2.7,14.55,1.0,0.0,0.0
2018,7,19,5,0,7.0,2.0,2.9,14.7,2.0,0.0,0.0
2018,7,19,5,15,67.0,15.0,2.9,15.2,20.0,31.55,0.0
2018,7,19,5,30,127.0,28.0,2.9,15.7,38.0,92.4,51.85
2018,7,19,5,45,204.5,44.0,2.95,16.15,73.0,151.75,115.34
2018,7,19,6,0,282.0,60.0,3.0,16.6,108.0,216.06,172.08
2018,7,19,6,15,340.0,74.5,2.85,17.15,152.0,276.53,224.53
2018,7,19,6,30,398.0,89.0,2.7,17.7,196.0,342.24,279.74
2018,7,19,6,45,438.5,102.0,2.55,18.25,242.5,400.22,326.83
2018,7,19,7,0,479.0,115.0,2.4,18.8,289.0,460.67,374.0
2018,7,19,7,15,516.0,125.0,2.3,19.5,338.5,517.38,416.39
2018,7,19,7,30,553.0,135.0,2.2,20.2,388.0,575.32,458.09
2018,7,19,7,45,572.5,144.0,2.1,20.85,432.5,627.7,493.88
2018,7,19,8,0,592.0,153.0,2.0,21.5,477.0,671.61,522.52
2018,7,19,8,15,594.5,165.0,1.9,22.25,515.5,702.9,540.87
2018,7,19,8,30,597.0,177.0,1.8,23.0,554.0,731.64,556.96
2018,7,19,8,45,577.5,196.5,1.75,23.8,582.5,745.5,562.19
2018,7,19,9,0,558.0,216.0,1.7,24.6,611.0,748.16,560.0
2018,7,19,9,15,628.0,200.5,1.7,25.4,669.0,810.71,600.4
2018,7,19,9,30,698.0,185.0,1.7,26.2,727.0,863.34,632.26
2018,7,19,9,45,761.0,163.0,1.7,27.0,778.0,892.18,647.34
2018,7,19,10,0,824.0,141.0,1.7,27.8,829.0,926.87,666.22
2018,7,19,10,15,832.5,142.0,1.75,28.4,857.5,930.22,666.04
2018,7,19,10,30,841.0,143.0,1.8,29.0,886.0,915.29,654.69
2018,7,19,10,45,847.5,143.0,1.9,29.55,907.5,908.43,649.44
2018,7,19,11,0,854.0,143.0,2.0,30.1,929.0,897.92,641.82
2018,7,19,11,15,856.0,144.5,2.1,30.4,943.0,881.09,630.85
2018,7,19,11,30,858.0,146.0,2.2,30.7,957.0,860.79,617.68
2018,7,19,11,45,857.5,148.0,2.35,30.95,963.5,835.48,601.74
2018,7,19,12,0,857.0,150.0,2.5,31.2,970.0,807.11,583.65
2018,7,19,12,15,854.0,152.0,2.6,31.2,969.0,773.96,561.49
2018,7,19,12,30,851.0,154.0,2.7,31.2,968.0,738.31,536.87
2018,7,19,12,45,846.0,155.5,2.8,31.2,959.5,698.62,508.9
2018,7,19,13,0,841.0,157.0,2.9,31.2,951.0,664.76,484.0
2018,7,19,13,15,835.0,157.5,3.05,30.95,935.0,618.52,450.6
2018,7,19,13,30,829.0,158.0,3.2,30.7,919.0,570.73,415.0
2018,7,19,13,45,820.5,158.0,3.3,30.45,896.0,520.02,375.98
2018,7,19,14,0,812.0,158.0,3.4,30.2,873.0,468.44,335.09
2018,7,19,14,15,802.5,157.0,3.4,29.8,844.0,415.19,291.84
2018,7,19,14,30,793.0,156.0,3.4,29.4,815.0,361.67,247.48
2018,7,19,14,45,780.5,154.0,3.45,29.0,780.0,306.71,201.93
2018,7,19,15,0,768.0,152.0,3.5,28.6,745.0,252.35,157.98
2018,7,19,15,15,754.0,148.5,3.5,28.6,705.0,197.66,117.54
2018,7,19,15,30,740.0,145.0,3.5,28.6,665.0,136.52,81.04
2018,7,19,15,45,724.0,140.5,3.4,27.7,622.0,95.29,73.37
2018,7,19,16,0,708.0,136.0,3.3,26.8,579.0,94.04,72.87
2018,7,19,16,15,689.5,129.5,3.25,26.3,532.5,91.35,71.01
2018,7,19,16,30,671.0,123.0,3.2,25.8,486.0,88.45,68.98
2018,7,19,16,45,647.0,116.0,3.15,25.3,438.0,84.9,66.38
2018,7,19,17,0,623.0,109.0,3.1,24.8,390.0,81.16,63.59
2018,7,19,17,15,588.5,101.5,3.0,24.2,341.0,76.7,60.16
2018,7,19,17,30,554.0,94.0,2.9,23.6,292.0,72.09,56.53
2018,7,19,17,45,508.0,85.0,2.8,22.95,244.0,66.06,51.56
2018,7,19,18,0,462.0,76.0,2.7,22.3,196.0,59.89,46.3
2018,7,19,18,15,395.5,64.5,2.6,21.6,151.5,48.7,36.51
2018,7,19,18,30,329.0,53.0,2.5,20.9,107.0,40.08,28.71
2018,7,19,18,45,240.5,40.0,2.4,20.2,72.0,30.23,19.48
2018,7,19,19,0,152.0,27.0,2.3,19.5,37.0,20.4,5.23
2018,7,19,19,15,80.0,14.5,2.25,19.15,19.5,11.41,0.0
2018,7,19,19,30,8.0,2.0,2.2,18.8,2.0,0.0,0.0
2018,7,19,19,45,4.0,1.0,2.2,18.4,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.15,17.85,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,20,4,45,1.5,0.5,2.05,15.4,0.5,0.0,0.0
2018,7,20,5,0,3.0,1.0,2.1,15.6,1.0,0.0,0.0
2018,7,20,5,15,41.0,14.0,2.15,16.1,17.0,23.12,0.0
2018,7,20,5,30,79.0,27.0,2.2,16.6,33.0,66.28,33.95
2018,7,20,5,45,143.5,46.0,2.25,17.15,66.5,120.85,90.58
2018,7,20,6,0,208.0,65.0,2.3,17.7,100.0,178.34,140.85
2018,7,20,6,15,272.0,81.0,2.3,18.35,143.0,238.05,192.1
2018,7,20,6,30,336.0,97.0,2.3,19.0,186.0,316.51,257.08
2018,7,20,6,45,392.5,107.0,2.35,19.6,233.0,378.16,307.17
2018,7,20,7,0,449.0,117.0,2.4,20.2,280.0,443.87,358.87
2018,7,20,7,15,492.5,125.0,2.35,20.95,328.5,501.75,402.33
2018,7,20,7,30,536.0,133.0,2.3,21.7,377.0,561.46,445.62
2018,7,20,7,45,573.5,136.5,2.25,22.4,425.0,622.02,487.95
2018,7,20,8,0,611.0,140.0,2.2,23.1,473.0,674.87,523.52
2018,7,20,8,15,637.5,143.0,2.25,23.8,518.5,717.55,551.4
2018,7,20,8,30,664.0,146.0,2.3,24.5,564.0,758.78,577.19
2018,7,20,8,45,686.5,148.0,2.3,25.25,607.5,793.67,597.66
2018,7,20,9,0,709.0,150.0,2.3,26.0,651.0,826.33,616.33
2018,7,20,9,15,730.0,149.5,2.3,26.6,691.0,852.4,630.71
2018,7,20,9,30,751.0,149.0,2.3,27.2,731.0,869.19,638.86
2018,7,20,9,45,772.0,145.0,2.35,27.85,766.5,886.12,647.48
2018,7,20,10,0,793.0,141.0,2.4,28.5,802.0,899.66,653.9
2018,7,20,10,15,800.0,142.5,2.5,28.85,829.0,902.25,654.46
2018,7,20,10,30,807.0,144.0,2.6,29.2,856.0,901.2,652.84
2018,7,20,10,45,812.5,145.0,2.65,29.6,877.0,894.63,647.23
2018,7,20,11,0,818.0,146.0,2.7,30.0,898.0,870.0,629.95
2018,7,20,11,15,821.5,146.5,2.8,30.1,912.0,854.27,619.81
2018,7,20,11,30,825.0,147.0,2.9,30.2,926.0,835.19,607.37
2018,7,20,11,45,826.5,147.5,3.0,30.35,933.0,811.2,591.56
2018,7,20,12,0,828.0,148.0,3.1,30.5,940.0,784.2,573.69
2018,7,20,12,15,831.0,145.5,3.2,30.45,940.0,753.26,552.64
2018,7,20,12,30,834.0,143.0,3.3,30.4,940.0,719.61,529.04
2018,7,20,12,45,790.0,166.0,3.35,30.3,916.0,679.54,499.49
2018,7,20,13,0,746.0,189.0,3.4,30.2,892.0,630.12,463.24
2018,7,20,13,15,762.0,177.0,3.45,30.05,885.0,591.48,434.57
2018,7,20,13,30,778.0,165.0,3.5,29.9,878.0,549.67,402.57
2018,7,20,13,45,800.0,148.0,3.55,29.7,866.0,504.02,366.71
2018,7,20,14,0,822.0,131.0,3.6,29.5,854.0,454.99,326.95
2018,7,20,14,15,786.5,142.5,3.6,29.25,816.0,400.18,282.38
2018,7,20,14,30,751.0,154.0,3.6,29.0,778.0,347.88,239.21
2018,7,20,14,45,770.5,138.0,3.6,28.7,754.5,294.35,193.56
2018,7,20,15,0,790.0,122.0,3.6,28.4,731.0,237.92,146.45
2018,7,20,15,15,777.5,119.5,3.6,28.4,692.5,182.97,105.43
2018,7,20,15,30,765.0,117.0,3.6,28.4,654.0,129.05,74.46
2018,7,20,15,45,749.0,114.0,3.6,27.6,611.0,87.68,67.17
2018,7,20,16,0,733.0,111.0,3.6,26.8,568.0,86.65,66.78
2018,7,20,16,15,712.0,107.0,3.55,26.35,522.0,84.73,65.52
2018,7,20,16,30,691.0,103.0,3.5,25.9,476.0,76.24,58.76
2018,7,20,16,45,663.0,98.5,3.45,25.4,427.5,73.77,57.01
2018,7,20,17,0,635.0,94.0,3.4,24.9,379.0,71.21,55.17
2018,7,20,17,15,598.5,88.0,3.3,24.3,330.5,67.41,52.25
2018,7,20,17,30,562.0,82.0,3.2,23.7,282.0,63.52,49.18
2018,7,20,17,45,512.0,75.0,3.15,23.15,235.0,58.63,45.14
2018,7,20,18,0,462.0,68.0,3.1,22.6,188.0,53.71,40.91
2018,7,20,18,15,394.0,58.5,3.0,22.0,145.0,46.6,34.63
2018,7,20,18,30,326.0,49.0,2.9,21.4,102.0,37.26,26.22
2018,7,20,18,45,236.0,36.5,2.8,20.8,68.0,27.71,17.27
2018,7,20,19,0,146.0,24.0,2.7,20.2,34.0,18.2,3.27
2018,7,20,19,15,76.5,12.5,2.65,19.9,17.5,9.83,0.0
2018,7,20,19,30,7.0,1.0,2.6,19.6,1.0,0.0,0.0
2018,7,20,19,45,3.5,0.5,2.55,19.3,0.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.45,18.9,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.35,18.6,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.3,18.55,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.2,18.45,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.05,18.35,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.95,18.25,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.85,18.15,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.75,17.8,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.65,17.3,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,21,4,45,3.0,1.0,1.6,16.8,1.0,0.0,0.0
2018,7,21,5,0,6.0,2.0,1.6,16.9,2.0,0.0,0.0
2018,7,21,5,15,69.0,14.5,1.7,17.35,19.0,31.83,0.0
2018,7,21,5,30,132.0,27.0,1.8,17.8,36.0,92.47,46.05
2018,7,21,5,45,216.0,41.0,1.85,18.3,70.5,153.78,115.18
2018,7,21,6,0,300.0,55.0,1.9,18.8,105.0,219.59,172.79
2018,7,21,6,15,297.0,70.5,1.9,19.35,134.5,250.9,201.31
2018,7,21,6,30,294.0,86.0,1.9,19.9,164.0,281.24,227.54
2018,7,21,6,45,396.5,91.5,1.95,20.45,220.5,364.03,294.97
2018,7,21,7,0,499.0,97.0,2.0,21.0,277.0,462.99,372.42
2018,7,21,7,15,543.0,103.0,2.0,21.6,326.5,522.42,416.64
2018,7,21,7,30,587.0,109.0,2.0,22.2,376.0,583.26,460.62
2018,7,21,7,45,623.0,112.5,2.05,22.85,425.0,636.12,497.52
2018,7,21,8,0,659.0,116.0,2.1,23.5,474.0,688.87,532.84
2018,7,21,8,15,680.5,120.5,2.1,24.1,520.0,730.1,558.64
2018,7,21,8,30,702.0,125.0,2.1,24.7,566.0,769.64,582.84
2018,7,21,8,45,619.0,167.0,2.15,25.25,576.5,755.34,569.94
2018,7,21,9,0,536.0,209.0,2.2,25.8,587.0,723.41,544.01
2018,7,21,9,15,588.5,200.5,2.25,26.3,637.5,777.17,579.99
2018,7,21,9,30,641.0,192.0,2.3,26.8,688.0,820.59,607.88
2018,7,21,9,45,666.0,190.5,2.35,27.25,726.0,842.97,620.88
2018,7,21,10,0,691.0,189.0,2.4,27.7,764.0,862.31,631.8
2018,7,21,10,15,729.0,176.0,2.5,28.0,801.5,870.32,636.04
2018,7,21,10,30,767.0,163.0,2.6,28.3,839.0,884.36,644.44
2018,7,21,10,45,774.0,164.0,2.7,28.6,860.5,879.34,640.32
