Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,11,0,781.0,165.0,2.8,28.9,882.0,870.73,634.07
2018,7,21,11,15,785.5,165.5,2.85,29.05,896.5,855.9,623.85
2018,7,21,11,30,790.0,166.0,2.9,29.2,911.0,837.62,611.45
2018,7,21,11,45,792.5,166.5,3.0,29.35,918.5,814.33,596.04
2018,7,21,12,0,795.0,167.0,3.1,29.5,926.0,787.91,577.76
2018,7,21,12,15,804.5,160.5,3.15,29.45,928.5,758.01,557.12
2018,7,21,12,30,814.0,154.0,3.2,29.4,931.0,724.99,533.91
2018,7,21,12,45,824.0,146.0,3.25,29.4,927.0,679.8,501.89
2018,7,21,13,0,834.0,138.0,3.3,29.4,923.0,642.06,474.03
2018,7,21,13,15,832.0,136.5,3.35,29.25,909.0,598.81,441.58
2018,7,21,13,30,830.0,135.0,3.4,29.1,895.0,553.69,406.83
2018,7,21,13,45,808.0,142.5,3.4,29.0,867.5,505.05,368.3
2018,7,21,14,0,786.0,150.0,3.4,28.9,840.0,453.74,326.98
2018,7,21,14,15,780.0,146.5,3.4,28.65,812.5,401.49,284.03
2018,7,21,14,30,774.0,143.0,3.4,28.4,785.0,348.68,239.76
2018,7,21,14,45,784.5,131.5,3.4,28.2,758.5,294.5,193.57
2018,7,21,15,0,795.0,120.0,3.4,28.0,732.0,238.38,146.82
2018,7,21,15,15,782.5,117.5,3.4,28.0,693.0,183.08,105.41
2018,7,21,15,30,770.0,115.0,3.4,28.0,654.0,128.79,74.05
2018,7,21,15,45,756.0,111.0,3.4,27.4,611.5,86.05,65.88
2018,7,21,16,0,742.0,107.0,3.4,26.8,569.0,84.34,64.87
2018,7,21,16,15,724.0,102.5,3.35,26.35,523.5,82.05,63.29
2018,7,21,16,30,706.0,98.0,3.3,25.9,478.0,79.62,61.59
2018,7,21,16,45,681.0,93.0,3.3,25.4,430.0,70.61,54.35
2018,7,21,17,0,656.0,88.0,3.3,24.9,382.0,67.62,52.13
2018,7,21,17,15,621.0,83.0,3.2,24.3,333.5,64.35,49.64
2018,7,21,17,30,586.0,78.0,3.1,23.7,285.0,61.03,47.05
2018,7,21,17,45,538.5,71.5,3.0,23.05,238.0,56.41,43.24
2018,7,21,18,0,491.0,65.0,2.9,22.4,191.0,51.75,39.26
2018,7,21,18,15,422.0,56.5,2.8,21.8,147.5,45.3,33.52
2018,7,21,18,30,353.0,48.0,2.7,21.2,104.0,38.83,27.56
2018,7,21,18,45,258.0,36.0,2.6,20.55,69.5,27.45,17.01
2018,7,21,19,0,163.0,24.0,2.5,19.9,35.0,18.24,2.38
2018,7,21,19,15,85.5,13.0,2.45,19.55,18.5,10.23,0.0
2018,7,21,19,30,8.0,2.0,2.4,19.2,2.0,0.0,0.0
2018,7,21,19,45,4.0,1.0,2.35,18.8,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.25,18.25,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.2,17.95,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.1,17.35,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,22,4,45,5.5,1.0,1.5,16.55,1.0,0.0,0.0
2018,7,22,5,0,11.0,2.0,1.5,16.7,2.0,0.0,0.0
2018,7,22,5,15,101.0,14.0,1.55,17.1,20.5,40.99,0.0
2018,7,22,5,30,191.0,26.0,1.6,17.5,39.0,111.9,52.39
2018,7,22,5,45,289.0,36.0,1.6,17.9,74.5,180.52,135.2
2018,7,22,6,0,387.0,46.0,1.6,18.3,110.0,254.07,199.88
2018,7,22,6,15,377.0,61.5,1.65,18.8,141.5,282.22,226.58
2018,7,22,6,30,367.0,77.0,1.7,19.3,173.0,312.92,253.5
2018,7,22,6,45,426.0,86.0,1.7,19.8,221.0,376.51,305.23
2018,7,22,7,0,485.0,95.0,1.7,20.3,269.0,452.47,364.34
2018,7,22,7,15,563.0,94.5,1.75,20.9,326.5,528.15,421.66
2018,7,22,7,30,641.0,94.0,1.8,21.5,384.0,607.46,479.7
2018,7,22,7,45,687.0,93.0,1.85,22.05,437.0,664.43,518.68
2018,7,22,8,0,733.0,92.0,1.9,22.6,490.0,718.84,554.57
2018,7,22,8,15,752.5,95.0,1.9,23.1,536.0,758.78,579.27
2018,7,22,8,30,772.0,98.0,1.9,23.6,582.0,796.71,602.24
2018,7,22,8,45,787.0,101.0,1.95,24.15,625.0,828.35,620.92
2018,7,22,9,0,802.0,104.0,2.0,24.7,668.0,857.25,637.62
2018,7,22,9,15,811.0,107.5,2.05,25.15,706.0,866.87,641.65
2018,7,22,9,30,820.0,111.0,2.1,25.6,744.0,884.09,651.0
2018,7,22,9,45,825.0,115.0,2.15,26.05,776.5,894.65,655.92
2018,7,22,10,0,830.0,119.0,2.2,26.5,809.0,901.6,658.61
2018,7,22,10,15,837.0,120.5,2.25,26.85,837.0,904.32,658.94
2018,7,22,10,30,844.0,122.0,2.3,27.2,865.0,903.39,657.04
2018,7,22,10,45,849.5,122.5,2.35,27.6,886.0,896.47,651.24
2018,7,22,11,0,855.0,123.0,2.4,28.0,907.0,885.9,643.22
2018,7,22,11,15,858.5,123.5,2.45,28.25,921.5,869.96,632.18
2018,7,22,11,30,862.0,124.0,2.5,28.5,936.0,850.51,618.94
2018,7,22,11,45,864.0,124.5,2.6,28.75,943.5,826.43,603.02
2018,7,22,12,0,866.0,125.0,2.7,29.0,951.0,799.15,584.93
2018,7,22,12,15,868.0,123.0,2.75,29.1,951.0,766.86,563.34
2018,7,22,12,30,870.0,121.0,2.8,29.2,951.0,731.76,538.34
2018,7,22,12,45,871.0,119.0,2.85,29.35,944.0,693.27,510.36
2018,7,22,13,0,872.0,117.0,2.9,29.5,937.0,652.29,479.98
2018,7,22,13,15,869.5,116.0,2.95,29.45,922.5,607.57,446.51
2018,7,22,13,30,867.0,115.0,3.0,29.4,908.0,560.91,410.64
2018,7,22,13,45,862.5,113.0,3.05,29.4,886.0,510.78,371.1
2018,7,22,14,0,858.0,111.0,3.1,29.4,864.0,459.27,329.33
2018,7,22,14,15,851.5,109.5,3.15,29.15,836.0,406.17,285.51
2018,7,22,14,30,845.0,108.0,3.2,28.9,808.0,352.3,240.1
2018,7,22,14,45,836.0,107.0,3.25,28.7,774.5,297.56,193.76
2018,7,22,15,0,827.0,106.0,3.3,28.5,741.0,242.77,148.59
2018,7,22,15,15,815.0,103.5,3.3,28.5,701.5,186.82,106.71
2018,7,22,15,30,803.0,101.0,3.3,28.5,662.0,131.66,75.04
2018,7,22,15,45,788.5,98.0,3.35,27.8,619.0,78.95,59.93
2018,7,22,16,0,774.0,95.0,3.4,27.1,576.0,77.52,59.15
2018,7,22,16,15,755.0,92.0,3.35,26.6,530.0,75.87,58.09
2018,7,22,16,30,736.0,89.0,3.3,26.1,484.0,74.14,56.97
2018,7,22,16,45,711.0,85.0,3.3,25.6,435.5,71.51,55.07
2018,7,22,17,0,686.0,81.0,3.3,25.1,387.0,68.79,53.08
2018,7,22,17,15,651.5,76.0,3.25,24.4,337.5,60.07,45.97
2018,7,22,17,30,617.0,71.0,3.2,23.7,288.0,56.53,43.19
2018,7,22,17,45,570.0,65.0,3.15,23.05,240.5,52.05,39.48
2018,7,22,18,0,523.0,59.0,3.1,22.4,193.0,47.54,35.62
2018,7,22,18,15,454.0,51.5,3.0,21.7,149.0,41.66,30.4
2018,7,22,18,30,385.0,44.0,2.9,21.0,105.0,35.81,24.99
2018,7,22,18,45,285.5,33.5,2.85,20.35,70.0,27.34,16.85
2018,7,22,19,0,186.0,23.0,2.8,19.7,35.0,17.57,1.01
2018,7,22,19,15,98.0,12.5,2.75,19.3,18.5,9.83,0.0
2018,7,22,19,30,10.0,2.0,2.7,18.9,2.0,0.0,0.0
2018,7,22,19,45,5.0,1.0,2.6,18.5,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.45,17.95,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.25,17.35,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.15,17.2,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.05,17.05,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,23,4,45,8.0,1.0,1.7,15.4,1.0,0.0,0.0
2018,7,23,5,0,16.0,2.0,1.7,15.5,2.0,0.0,0.0
2018,7,23,5,15,127.0,13.0,1.75,15.9,21.0,48.02,0.0
2018,7,23,5,30,238.0,24.0,1.8,16.3,40.0,126.82,54.6
2018,7,23,5,45,339.5,33.0,1.8,16.7,77.0,198.86,149.3
2018,7,23,6,0,441.0,42.0,1.8,17.1,114.0,275.56,217.67
2018,7,23,6,15,326.0,48.0,1.8,17.7,111.5,246.73,199.19
2018,7,23,6,30,211.0,54.0,1.8,18.3,109.0,196.7,160.27
2018,7,23,6,45,106.5,78.0,1.8,18.9,106.0,143.84,116.34
2018,7,23,7,0,2.0,102.0,1.8,19.5,103.0,84.04,64.71
2018,7,23,7,15,20.5,135.5,1.8,20.2,145.0,127.14,100.34
2018,7,23,7,30,39.0,169.0,1.8,20.9,187.0,185.19,147.04
2018,7,23,7,45,123.5,192.5,1.85,21.55,257.5,290.6,231.51
2018,7,23,8,0,208.0,216.0,1.9,22.2,328.0,385.65,304.97
2018,7,23,8,15,496.0,156.0,1.95,22.9,457.0,605.67,472.24
2018,7,23,8,30,784.0,96.0,2.0,23.6,586.0,806.12,611.08
2018,7,23,8,45,815.5,92.0,2.0,24.35,634.5,834.67,625.13
2018,7,23,9,0,847.0,88.0,2.0,25.1,683.0,870.98,645.79
2018,7,23,9,15,858.5,89.5,2.05,25.7,722.5,892.57,657.22
2018,7,23,9,30,870.0,91.0,2.1,26.3,762.0,910.82,666.58
2018,7,23,9,45,880.0,91.5,2.15,26.9,796.5,923.1,672.1
2018,7,23,10,0,890.0,92.0,2.2,27.5,831.0,931.74,675.39
2018,7,23,10,15,894.5,94.5,2.3,27.9,859.0,933.54,675.39
2018,7,23,10,30,899.0,97.0,2.4,28.3,887.0,931.46,673.04
2018,7,23,10,45,901.5,99.0,2.45,28.7,908.0,923.17,666.37
2018,7,23,11,0,904.0,101.0,2.5,29.1,929.0,911.04,657.37
2018,7,23,11,15,905.5,102.5,2.55,29.25,943.0,893.81,645.83
2018,7,23,11,30,907.0,104.0,2.6,29.4,957.0,872.93,632.0
2018,7,23,11,45,906.0,106.0,2.7,29.6,964.0,846.9,615.03
2018,7,23,12,0,905.0,108.0,2.8,29.8,971.0,817.61,595.84
2018,7,23,12,15,902.5,109.5,2.85,29.75,970.0,783.69,573.75
2018,7,23,12,30,900.0,111.0,2.9,29.7,969.0,746.99,548.39
2018,7,23,12,45,895.5,113.0,3.0,29.65,960.5,706.73,519.79
2018,7,23,13,0,891.0,115.0,3.1,29.6,952.0,664.19,488.84
2018,7,23,13,15,889.0,113.5,3.15,29.6,937.5,618.49,454.56
2018,7,23,13,30,887.0,112.0,3.2,29.6,923.0,570.74,417.8
2018,7,23,13,45,883.0,111.0,3.3,29.55,901.5,520.49,378.27
2018,7,23,14,0,879.0,110.0,3.4,29.5,880.0,468.74,336.34
2018,7,23,14,15,872.5,108.5,3.4,29.3,851.5,414.4,291.34
2018,7,23,14,30,866.0,107.0,3.4,29.1,823.0,359.27,244.76
2018,7,23,14,45,841.0,114.0,3.45,28.95,785.0,304.12,198.47
2018,7,23,15,0,816.0,121.0,3.5,28.8,747.0,244.77,150.45
2018,7,23,15,15,806.5,117.0,3.5,28.8,708.0,187.46,107.39
2018,7,23,15,30,797.0,113.0,3.5,28.8,669.0,130.81,74.27
2018,7,23,15,45,791.5,105.5,3.45,28.05,627.0,83.71,63.79
2018,7,23,16,0,786.0,98.0,3.4,27.3,585.0,79.78,60.98
2018,7,23,16,15,762.5,96.0,3.35,26.7,537.0,78.74,60.46
2018,7,23,16,30,739.0,94.0,3.3,26.1,489.0,77.67,59.93
2018,7,23,16,45,712.0,89.0,3.25,25.45,439.0,74.39,57.55
2018,7,23,17,0,685.0,84.0,3.2,24.8,389.0,65.54,50.4
2018,7,23,17,15,652.5,78.0,3.1,24.1,339.0,61.48,47.24
2018,7,23,17,30,620.0,72.0,3.0,23.4,289.0,57.3,43.91
2018,7,23,17,45,575.5,67.0,2.95,22.65,242.5,53.61,40.9
2018,7,23,18,0,531.0,62.0,2.9,21.9,196.0,49.94,37.77
2018,7,23,18,15,461.0,53.5,2.8,21.25,151.0,43.33,31.88
2018,7,23,18,30,391.0,45.0,2.7,20.6,106.0,36.7,25.76
2018,7,23,18,45,280.0,34.0,2.6,19.95,69.5,27.77,17.14
2018,7,23,19,0,169.0,23.0,2.5,19.3,33.0,17.51,0.0
2018,7,23,19,15,84.5,11.5,2.45,19.0,16.5,9.05,0.0
2018,7,23,19,30,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,2.35,18.35,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.25,17.85,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,24,4,45,6.0,1.0,1.9,15.95,1.0,0.0,0.0
2018,7,24,5,0,12.0,2.0,1.9,16.1,2.0,0.0,0.0
2018,7,24,5,15,109.0,13.5,2.0,16.45,20.0,43.16,0.0
2018,7,24,5,30,206.0,25.0,2.1,16.8,38.0,115.57,43.28
2018,7,24,5,45,308.5,35.0,2.15,17.1,74.5,188.39,140.88
2018,7,24,6,0,411.0,45.0,2.2,17.4,111.0,265.29,209.62
2018,7,24,6,15,482.0,52.0,2.25,17.95,156.5,332.84,268.37
2018,7,24,6,30,553.0,59.0,2.3,18.5,202.0,406.31,329.96
2018,7,24,6,45,602.5,64.5,2.3,19.05,251.5,470.12,381.6
2018,7,24,7,0,652.0,70.0,2.3,19.6,301.0,536.67,433.24
2018,7,24,7,15,687.5,73.5,2.35,20.2,351.0,590.46,473.44
2018,7,24,7,30,723.0,77.0,2.4,20.8,401.0,647.67,513.85
2018,7,24,7,45,750.0,79.5,2.4,21.4,451.0,697.06,546.67
2018,7,24,8,0,777.0,82.0,2.4,22.0,501.0,745.44,577.94
2018,7,24,8,15,797.5,84.0,2.45,22.65,548.5,786.38,603.47
2018,7,24,8,30,818.0,86.0,2.5,23.3,596.0,815.89,620.69
2018,7,24,8,45,833.5,88.0,2.55,23.9,640.5,847.58,639.43
2018,7,24,9,0,849.0,90.0,2.6,24.5,685.0,876.47,656.04
2018,7,24,9,15,857.0,93.0,2.65,25.0,723.5,896.5,666.86
2018,7,24,9,30,865.0,96.0,2.7,25.5,762.0,913.06,675.45
2018,7,24,9,45,869.0,100.0,2.75,26.0,795.0,923.31,679.93
2018,7,24,10,0,873.0,104.0,2.8,26.5,828.0,929.77,682.05
2018,7,24,10,15,880.0,105.5,2.9,26.8,856.5,932.69,682.91
2018,7,24,10,30,887.0,107.0,3.0,27.1,885.0,931.79,681.38
2018,7,24,10,45,893.0,107.0,3.05,27.45,907.0,924.68,675.41
2018,7,24,11,0,899.0,107.0,3.1,27.8,929.0,913.76,667.09
2018,7,24,11,15,903.0,107.5,3.15,27.85,944.5,897.75,656.33
2018,7,24,11,30,907.0,108.0,3.2,27.9,960.0,878.04,643.2
2018,7,24,11,45,908.5,108.0,3.25,28.0,967.0,852.23,625.92
2018,7,24,12,0,910.0,108.0,3.3,28.1,974.0,823.1,606.41
2018,7,24,12,15,908.5,109.0,3.35,28.05,973.5,789.32,584.04
2018,7,24,12,30,907.0,110.0,3.4,28.0,973.0,752.69,558.43
2018,7,24,12,45,903.5,111.0,3.45,27.95,965.0,712.02,528.92
2018,7,24,13,0,900.0,112.0,3.5,27.9,957.0,669.0,497.05
2018,7,24,13,15,898.0,111.0,3.5,27.8,942.5,623.22,462.33
2018,7,24,13,30,896.0,110.0,3.5,27.7,928.0,575.36,425.1
2018,7,24,13,45,892.5,108.5,3.5,27.6,906.5,524.49,384.56
2018,7,24,14,0,889.0,107.0,3.5,27.5,885.0,472.05,341.62
2018,7,24,14,15,883.0,105.5,3.5,27.3,856.5,417.31,295.87
2018,7,24,14,30,877.0,104.0,3.5,27.1,828.0,361.69,248.45
2018,7,24,14,45,869.5,102.0,3.45,26.9,794.0,304.7,199.68
2018,7,24,15,0,862.0,100.0,3.4,26.7,760.0,247.47,151.98
2018,7,24,15,15,850.5,98.0,3.4,26.7,720.0,189.68,108.2
2018,7,24,15,30,839.0,96.0,3.4,26.7,680.0,132.59,74.95
2018,7,24,15,45,826.0,93.0,3.4,26.1,636.5,86.17,66.36
2018,7,24,16,0,813.0,90.0,3.4,25.5,593.0,75.42,57.8
2018,7,24,16,15,796.0,86.0,3.35,25.0,545.5,72.97,56.07
2018,7,24,16,30,779.0,82.0,3.3,24.5,498.0,70.39,54.2
2018,7,24,16,45,755.0,78.5,3.25,24.05,448.5,67.88,52.37
2018,7,24,17,0,731.0,75.0,3.2,23.6,399.0,65.3,50.46
2018,7,24,17,15,698.5,71.0,3.1,22.95,349.0,62.14,48.05
2018,7,24,17,30,666.0,67.0,3.0,22.3,299.0,54.45,41.66
2018,7,24,17,45,619.5,61.5,2.9,21.65,249.5,50.15,38.08
2018,7,24,18,0,573.0,56.0,2.8,21.0,200.0,45.84,34.35
2018,7,24,18,15,503.0,48.5,2.7,20.5,154.0,39.78,28.91
2018,7,24,18,30,433.0,41.0,2.6,20.0,108.0,33.75,23.29
2018,7,24,18,45,320.5,31.5,2.5,19.45,71.0,25.89,15.54
2018,7,24,19,0,208.0,22.0,2.4,18.9,34.0,18.14,0.0
2018,7,24,19,15,104.0,11.0,2.4,18.65,17.0,8.65,0.0
2018,7,24,19,30,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.4,18.15,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.35,17.75,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.3,17.45,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,25,4,45,10.0,1.5,1.7,15.4,1.0,0.0,0.0
2018,7,25,5,0,20.0,3.0,1.8,15.6,2.0,0.0,0.0
2018,7,25,5,15,150.0,12.5,1.85,16.1,21.0,54.75,0.0
2018,7,25,5,30,280.0,22.0,1.9,16.6,40.0,139.44,44.3
2018,7,25,5,45,388.0,29.5,2.0,17.05,78.0,216.24,161.06
2018,7,25,6,0,496.0,37.0,2.1,17.5,116.0,296.82,233.9
2018,7,25,6,15,559.0,43.5,2.05,18.2,162.5,360.74,289.87
2018,7,25,6,30,622.0,50.0,2.0,18.9,209.0,433.12,350.05
2018,7,25,6,45,669.0,54.0,2.0,19.55,259.5,497.1,401.31
2018,7,25,7,0,716.0,58.0,2.0,20.2,310.0,563.31,451.97
2018,7,25,7,15,746.5,61.5,2.05,20.95,361.0,619.04,492.36
2018,7,25,7,30,777.0,65.0,2.1,21.7,412.0,674.71,530.13
2018,7,25,7,45,799.5,67.5,2.15,22.45,462.0,714.89,555.67
2018,7,25,8,0,822.0,70.0,2.2,23.2,512.0,760.78,584.72
2018,7,25,8,15,839.0,72.5,2.25,23.8,559.5,800.35,609.05
2018,7,25,8,30,856.0,75.0,2.3,24.4,607.0,837.59,631.41
2018,7,25,8,45,869.0,77.0,2.35,25.05,651.5,868.08,648.79
2018,7,25,9,0,882.0,79.0,2.4,25.7,696.0,895.54,664.03
2018,7,25,9,15,888.5,82.5,2.5,26.25,735.0,915.45,674.87
2018,7,25,9,30,895.0,86.0,2.6,26.8,774.0,931.7,683.39
2018,7,25,9,45,898.5,90.0,2.65,27.3,807.5,941.91,687.74
2018,7,25,10,0,902.0,94.0,2.7,27.8,841.0,948.2,689.69
2018,7,25,10,15,908.0,95.5,2.75,28.25,869.5,950.32,689.21
2018,7,25,10,30,914.0,97.0,2.8,28.7,898.0,948.52,686.34
2018,7,25,10,45,917.5,99.0,2.85,29.15,920.0,940.97,679.89
2018,7,25,11,0,921.0,101.0,2.9,29.6,942.0,929.48,671.07
2018,7,25,11,15,923.0,102.0,3.0,29.75,956.5,911.87,659.54
2018,7,25,11,30,925.0,103.0,3.1,29.9,971.0,890.55,645.63
2018,7,25,11,45,925.0,104.0,3.15,30.1,978.0,863.97,627.83
2018,7,25,12,0,925.0,105.0,3.2,30.3,985.0,834.04,607.82
2018,7,25,12,15,925.0,105.5,3.3,30.25,985.0,800.5,586.19
2018,7,25,12,30,925.0,106.0,3.4,30.2,985.0,763.97,561.39
2018,7,25,12,45,923.5,105.5,3.45,30.15,977.0,722.78,531.87
2018,7,25,13,0,922.0,105.0,3.5,30.1,969.0,679.06,499.87
2018,7,25,13,15,918.5,105.0,3.55,29.9,954.0,632.15,465.0
2018,7,25,13,30,915.0,105.0,3.6,29.7,939.0,583.21,427.59
2018,7,25,13,45,907.0,106.0,3.65,29.5,916.0,530.93,386.57
2018,7,25,14,0,899.0,107.0,3.7,29.3,893.0,477.45,343.36
2018,7,25,14,15,890.0,107.5,3.7,28.9,863.5,422.28,297.83
2018,7,25,14,30,881.0,108.0,3.7,28.5,834.0,366.5,250.78
2018,7,25,14,45,871.5,106.5,3.75,28.1,799.0,308.92,202.07
2018,7,25,15,0,862.0,105.0,3.8,27.7,764.0,251.32,154.47
2018,7,25,15,15,858.0,99.5,3.8,27.7,725.5,192.26,109.48
2018,7,25,15,30,854.0,94.0,3.8,27.7,687.0,133.08,74.46
2018,7,25,15,45,839.5,91.5,3.7,26.55,642.5,85.67,65.83
2018,7,25,16,0,825.0,89.0,3.6,25.4,598.0,83.73,64.77
2018,7,25,16,15,806.0,86.5,3.5,24.65,550.0,73.57,56.66
2018,7,25,16,30,787.0,84.0,3.4,23.9,502.0,71.95,55.67
2018,7,25,16,45,757.5,81.0,3.3,23.1,450.5,69.71,54.15
2018,7,25,17,0,728.0,78.0,3.2,22.3,399.0,67.45,52.58
2018,7,25,17,15,695.5,73.5,3.1,21.7,349.0,63.99,49.9
2018,7,25,17,30,663.0,69.0,3.0,21.1,299.0,55.84,43.08
2018,7,25,17,45,609.0,64.0,2.9,20.45,248.0,51.87,39.77
2018,7,25,18,0,555.0,59.0,2.8,19.8,197.0,47.95,36.36
2018,7,25,18,15,476.0,51.5,2.7,19.4,150.5,41.93,30.9
2018,7,25,18,30,397.0,44.0,2.6,19.0,104.0,35.99,25.28
2018,7,25,18,45,274.5,32.5,2.55,18.6,67.0,26.56,16.03
2018,7,25,19,0,152.0,21.0,2.5,18.2,30.0,15.99,0.0
2018,7,25,19,15,76.0,10.5,2.45,17.9,15.0,8.26,0.0
2018,7,25,19,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.35,17.35,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,26,5,15,85.5,11.5,2.2,16.1,16.5,34.74,0.0
2018,7,26,5,30,171.0,23.0,2.2,16.5,33.0,100.41,23.09
2018,7,26,5,45,274.0,34.5,2.2,16.95,69.0,174.5,129.42
2018,7,26,6,0,377.0,46.0,2.2,17.4,105.0,251.47,198.5
2018,7,26,6,15,360.5,61.0,2.2,18.0,134.0,275.87,222.59
2018,7,26,6,30,344.0,76.0,2.2,18.6,163.0,301.47,245.61
2018,7,26,6,45,375.5,92.0,2.15,19.25,207.0,355.36,289.71
2018,7,26,7,0,407.0,108.0,2.1,19.9,251.0,410.98,333.35
2018,7,26,7,15,552.5,96.5,2.1,20.5,323.5,526.82,423.16
2018,7,26,7,30,698.0,85.0,2.1,21.1,396.0,643.8,509.53
2018,7,26,7,45,724.5,89.5,2.05,21.65,446.0,691.11,539.97
2018,7,26,8,0,751.0,94.0,2.0,22.2,496.0,740.8,571.73
2018,7,26,8,15,772.0,97.0,2.0,22.85,544.0,782.79,597.41
2018,7,26,8,30,793.0,100.0,2.0,23.5,592.0,822.75,621.22
2018,7,26,8,45,808.5,103.0,2.0,24.1,636.5,855.49,639.84
2018,7,26,9,0,824.0,106.0,2.0,24.7,681.0,885.38,656.38
2018,7,26,9,15,834.0,110.5,2.0,25.35,721.5,897.06,660.63
2018,7,26,9,30,844.0,115.0,2.0,26.0,762.0,916.5,670.2
2018,7,26,9,45,850.0,118.5,2.05,26.6,795.5,927.61,674.93
2018,7,26,10,0,856.0,122.0,2.1,27.2,829.0,935.02,677.42
2018,7,26,10,15,863.5,123.5,2.15,27.7,858.0,938.12,677.54
2018,7,26,10,30,871.0,125.0,2.2,28.2,887.0,937.42,675.37
2018,7,26,10,45,875.5,126.5,2.3,28.7,909.0,930.15,669.6
2018,7,26,11,0,880.0,128.0,2.4,29.2,931.0,919.08,661.52
2018,7,26,11,15,884.5,129.0,2.5,29.35,947.0,903.82,651.72
2018,7,26,11,30,889.0,130.0,2.6,29.5,963.0,884.87,639.57
2018,7,26,11,45,890.5,130.5,2.7,29.65,970.5,859.42,623.16
2018,7,26,12,0,892.0,131.0,2.8,29.8,978.0,830.69,604.54
2018,7,26,12,15,890.5,131.5,2.9,29.7,977.0,796.54,582.76
2018,7,26,12,30,889.0,132.0,3.0,29.6,976.0,759.63,557.34
2018,7,26,12,45,886.0,132.5,3.05,29.5,968.0,719.1,528.57
2018,7,26,13,0,883.0,133.0,3.1,29.4,960.0,676.27,497.48
2018,7,26,13,15,879.5,132.0,3.2,29.1,944.5,629.94,463.61
2018,7,26,13,30,876.0,131.0,3.3,28.8,929.0,581.72,427.24
2018,7,26,13,45,871.0,129.5,3.35,28.45,906.5,530.7,387.56
2018,7,26,14,0,866.0,128.0,3.4,28.1,884.0,478.32,345.53
2018,7,26,14,15,859.0,127.0,3.4,27.65,855.5,424.33,301.05
2018,7,26,14,30,852.0,126.0,3.4,27.2,827.0,369.6,254.93
2018,7,26,14,45,843.5,123.0,3.4,26.7,792.0,312.7,206.85
2018,7,26,15,0,835.0,120.0,3.4,26.2,757.0,250.12,155.46
2018,7,26,15,15,822.0,117.5,3.4,26.2,716.5,191.86,111.21
2018,7,26,15,30,809.0,115.0,3.4,26.2,676.0,134.66,77.28
2018,7,26,15,45,794.5,111.0,3.35,25.0,631.5,87.36,67.66
2018,7,26,16,0,780.0,107.0,3.3,23.8,587.0,85.55,66.73
2018,7,26,16,15,762.0,102.5,3.25,23.1,539.5,83.18,65.14
2018,7,26,16,30,744.0,98.0,3.2,22.4,492.0,80.66,63.42
2018,7,26,16,45,719.0,92.5,3.15,21.65,442.0,71.22,55.77
2018,7,26,17,0,694.0,87.0,3.1,20.9,392.0,67.8,53.2
2018,7,26,17,15,660.0,81.0,3.05,20.25,341.5,63.75,50.0
2018,7,26,17,30,626.0,75.0,3.0,19.6,291.0,59.61,46.64
2018,7,26,17,45,578.5,68.5,2.9,18.9,242.0,54.83,42.63
2018,7,26,18,0,531.0,62.0,2.8,18.2,193.0,50.03,38.42
2018,7,26,18,15,461.0,53.0,2.75,17.8,147.5,43.02,32.05
2018,7,26,18,30,391.0,44.0,2.7,17.4,102.0,35.99,25.43
2018,7,26,18,45,284.0,32.0,2.65,17.05,66.0,26.22,15.73
2018,7,26,19,0,177.0,20.0,2.6,16.7,30.0,16.41,0.0
2018,7,26,19,15,88.5,10.0,2.55,16.5,15.0,7.87,0.0
2018,7,26,19,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,27,5,15,87.5,11.0,3.0,15.15,16.0,35.04,0.0
2018,7,27,5,30,175.0,22.0,3.1,15.6,32.0,100.45,13.97
2018,7,27,5,45,265.5,34.0,3.15,16.0,66.5,170.95,126.75
2018,7,27,6,0,356.0,46.0,3.2,16.4,101.0,242.16,192.25
2018,7,27,6,15,333.0,62.0,3.2,16.9,128.5,263.5,214.12
2018,7,27,6,30,310.0,78.0,3.2,17.4,156.0,285.1,234.12
2018,7,27,6,45,337.5,96.0,3.2,17.9,198.5,337.14,277.55
2018,7,27,7,0,365.0,114.0,3.2,18.4,241.0,390.58,320.51
2018,7,27,7,15,514.0,105.5,3.15,18.8,316.0,510.09,415.55
2018,7,27,7,30,663.0,97.0,3.1,19.2,391.0,633.04,509.41
2018,7,27,7,45,686.5,103.5,3.1,19.65,440.0,682.54,543.28
2018,7,27,8,0,710.0,110.0,3.1,20.1,489.0,730.99,575.8
2018,7,27,8,15,729.0,115.5,3.1,20.55,536.5,773.08,603.04
2018,7,27,8,30,748.0,121.0,3.1,21.0,584.0,813.18,628.42
2018,7,27,8,45,761.5,126.5,3.1,21.5,628.0,840.67,644.47
2018,7,27,9,0,775.0,132.0,3.1,22.0,672.0,870.54,662.11
2018,7,27,9,15,797.0,131.0,3.1,22.45,714.5,898.45,678.34
2018,7,27,9,30,819.0,130.0,3.1,22.9,757.0,923.26,692.37
2018,7,27,9,45,841.0,126.0,3.15,23.35,795.5,941.55,702.34
2018,7,27,10,0,863.0,122.0,3.2,23.8,834.0,943.23,701.29
2018,7,27,10,15,870.5,123.5,3.2,24.05,863.0,946.31,701.64
2018,7,27,10,30,878.0,125.0,3.2,24.3,892.0,945.57,699.57
2018,7,27,10,45,883.5,126.0,3.25,24.6,914.5,938.67,693.77
2018,7,27,11,0,889.0,127.0,3.3,24.9,937.0,927.93,685.58
2018,7,27,11,15,893.5,127.5,3.3,25.0,953.0,912.06,674.31
2018,7,27,11,30,898.0,128.0,3.3,25.1,969.0,892.5,660.68
2018,7,27,11,45,899.5,128.5,3.35,25.25,976.5,866.82,643.19
2018,7,27,12,0,901.0,129.0,3.4,25.4,984.0,837.83,623.47
2018,7,27,12,15,905.0,126.5,3.45,25.4,985.0,805.2,601.58
2018,7,27,12,30,909.0,124.0,3.5,25.4,986.0,769.47,576.11
2018,7,27,12,45,912.5,121.0,3.5,25.35,980.0,730.03,547.15
2018,7,27,13,0,916.0,118.0,3.5,25.3,974.0,687.73,515.49
2018,7,27,13,15,915.0,115.5,3.5,25.2,959.0,640.39,479.45
2018,7,27,13,30,914.0,113.0,3.5,25.1,944.0,590.86,440.78
2018,7,27,13,45,912.0,110.0,3.5,24.95,922.0,538.45,398.87
2018,7,27,14,0,910.0,107.0,3.5,24.8,900.0,484.3,354.32
2018,7,27,14,15,905.5,105.5,3.5,24.6,872.0,428.69,307.4
2018,7,27,14,30,901.0,104.0,3.5,24.4,844.0,372.0,258.54
2018,7,27,14,45,895.0,101.0,3.45,24.15,809.5,313.05,207.62
2018,7,27,15,0,889.0,98.0,3.4,23.9,775.0,253.7,157.53
2018,7,27,15,15,877.5,96.0,3.4,23.9,734.0,194.0,111.6
2018,7,27,15,30,866.0,94.0,3.4,23.9,693.0,134.99,76.47
2018,7,27,15,45,852.5,91.0,3.3,23.25,648.0,85.73,66.8
2018,7,27,16,0,839.0,88.0,3.2,22.6,603.0,83.48,65.32
2018,7,27,16,15,821.0,85.0,3.2,22.05,554.5,72.99,56.79
2018,7,27,16,30,803.0,82.0,3.2,21.5,506.0,70.98,55.42
2018,7,27,16,45,777.0,79.5,3.15,20.9,455.5,69.09,54.13
2018,7,27,17,0,751.0,77.0,3.1,20.3,405.0,67.18,52.81
2018,7,27,17,15,714.0,72.5,3.1,19.6,352.5,63.58,49.99
2018,7,27,17,30,677.0,68.0,3.1,18.9,300.0,55.36,43.07
2018,7,27,17,45,623.5,63.0,3.05,18.2,249.0,51.35,39.69
2018,7,27,18,0,570.0,58.0,3.0,17.5,198.0,47.39,36.21
2018,7,27,18,15,492.0,50.5,3.0,17.05,151.0,41.33,30.65
2018,7,27,18,30,414.0,43.0,3.0,16.6,104.0,35.35,24.92
2018,7,27,18,45,294.0,32.0,3.05,16.1,67.0,26.31,15.7
2018,7,27,19,0,174.0,21.0,3.1,15.6,30.0,16.02,0.0
2018,7,27,19,15,87.0,10.5,3.05,15.4,15.0,8.26,0.0
2018,7,27,19,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,28,5,15,39.0,9.5,2.35,14.6,11.5,19.28,0.0
2018,7,28,5,30,78.0,19.0,2.4,15.0,23.0,54.7,0.0
2018,7,28,5,45,133.0,36.5,2.45,15.4,52.5,108.11,78.56
2018,7,28,6,0,188.0,54.0,2.5,15.8,82.0,159.63,126.05
2018,7,28,6,15,225.0,71.0,2.45,16.25,117.5,206.41,167.54
2018,7,28,6,30,262.0,88.0,2.4,16.7,153.0,256.47,210.71
2018,7,28,6,45,276.0,106.0,2.4,17.15,188.5,296.38,244.16
2018,7,28,7,0,290.0,124.0,2.4,17.6,224.0,336.72,276.78
2018,7,28,7,15,371.0,136.0,2.35,18.1,285.5,435.07,354.53
2018,7,28,7,30,452.0,148.0,2.3,18.6,347.0,523.15,421.59
2018,7,28,7,45,510.5,154.5,2.3,19.05,405.5,592.02,472.14
2018,7,28,8,0,569.0,161.0,2.3,19.5,464.0,662.86,522.72
2018,7,28,8,15,594.5,168.5,2.25,20.1,511.0,716.65,558.27
2018,7,28,8,30,620.0,176.0,2.2,20.7,558.0,761.48,586.83
2018,7,28,8,45,639.0,183.0,2.15,21.3,602.5,798.28,609.09
2018,7,28,9,0,658.0,190.0,2.1,21.9,647.0,832.74,629.32
2018,7,28,9,15,660.0,201.5,2.1,22.5,683.0,853.28,639.88
2018,7,28,9,30,662.0,213.0,2.1,23.1,719.0,870.55,648.28
2018,7,28,9,45,657.5,227.5,2.1,23.65,749.5,881.15,652.2
2018,7,28,10,0,653.0,242.0,2.1,24.2,780.0,888.15,653.84
2018,7,28,10,15,663.5,246.0,2.15,24.65,809.0,896.12,657.39
2018,7,28,10,30,674.0,250.0,2.2,25.1,838.0,900.59,658.66
2018,7,28,10,45,681.5,252.5,2.25,25.5,860.0,897.37,655.1
2018,7,28,11,0,689.0,255.0,2.3,25.9,882.0,890.58,649.31
2018,7,28,11,15,694.0,256.5,2.35,26.15,896.5,877.13,639.56
2018,7,28,11,30,699.0,258.0,2.4,26.4,911.0,860.25,627.57
2018,7,28,11,45,701.5,258.5,2.45,26.65,918.5,837.08,611.35
2018,7,28,12,0,704.0,259.0,2.5,26.9,926.0,810.84,592.95
2018,7,28,12,15,723.5,247.0,2.6,26.95,932.5,784.63,575.51
2018,7,28,12,30,743.0,235.0,2.7,27.0,939.0,754.77,555.13
2018,7,28,12,45,767.5,218.0,2.75,27.1,939.5,720.78,531.13
2018,7,28,13,0,792.0,201.0,2.8,27.2,940.0,678.8,501.0
2018,7,28,13,15,789.5,198.5,2.9,27.1,925.0,633.41,467.76
2018,7,28,13,30,787.0,196.0,3.0,27.0,910.0,586.34,432.27
2018,7,28,13,45,783.0,192.0,3.05,26.9,888.0,535.98,393.16
2018,7,28,14,0,779.0,188.0,3.1,26.8,866.0,484.48,352.0
2018,7,28,14,15,773.0,185.0,3.1,26.5,838.5,431.96,309.08
2018,7,28,14,30,767.0,182.0,3.1,26.2,811.0,375.16,262.0
2018,7,28,14,45,759.0,177.0,3.15,25.9,777.0,318.71,214.8
2018,7,28,15,0,751.0,172.0,3.2,25.6,743.0,262.47,168.6
2018,7,28,15,15,736.5,167.5,3.2,25.6,702.0,206.03,125.84
2018,7,28,15,30,722.0,163.0,3.2,25.6,661.0,151.03,92.59
2018,7,28,15,45,708.5,155.5,3.15,24.8,617.0,104.36,81.82
2018,7,28,16,0,695.0,148.0,3.1,24.0,573.0,101.66,80.13
2018,7,28,16,15,681.5,138.0,3.05,23.4,526.5,97.1,76.76
2018,7,28,16,30,668.0,128.0,3.0,22.8,480.0,92.18,73.06
2018,7,28,16,45,645.5,119.5,2.95,22.25,431.0,87.74,69.71
2018,7,28,17,0,623.0,111.0,2.9,21.7,382.0,83.05,66.09
2018,7,28,17,15,588.0,102.5,2.8,21.0,332.0,77.9,62.05
2018,7,28,17,30,553.0,94.0,2.7,20.3,282.0,72.56,57.74
2018,7,28,17,45,505.5,83.5,2.65,19.6,233.0,65.36,51.66
2018,7,28,18,0,458.0,73.0,2.6,18.9,184.0,57.96,45.2
2018,7,28,18,15,385.5,61.0,2.55,18.35,139.0,46.15,34.64
2018,7,28,18,30,313.0,49.0,2.5,17.8,94.0,37.1,26.26
2018,7,28,18,45,216.0,34.0,2.45,17.25,59.5,25.77,14.98
2018,7,28,19,0,119.0,19.0,2.4,16.7,25.0,14.43,0.0
2018,7,28,19,15,59.5,9.5,2.45,16.45,12.5,7.47,0.0
2018,7,28,19,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,29,5,15,75.5,10.5,2.4,15.2,14.5,31.21,0.0
2018,7,29,5,30,151.0,21.0,2.4,15.5,29.0,90.35,0.0
2018,7,29,5,45,236.0,33.5,2.45,15.8,61.5,157.65,115.22
2018,7,29,6,0,321.0,46.0,2.5,16.1,94.0,223.8,177.27
2018,7,29,6,15,272.0,62.0,2.5,16.55,113.5,233.07,189.05
2018,7,29,6,30,223.0,78.0,2.5,17.0,133.0,222.36,182.41
2018,7,29,6,45,154.0,105.0,2.5,17.5,147.0,206.88,169.71
2018,7,29,7,0,85.0,132.0,2.5,18.0,161.0,182.29,148.25
2018,7,29,7,15,237.5,139.5,2.5,18.45,239.5,327.98,268.71
2018,7,29,7,30,390.0,147.0,2.5,18.9,318.0,476.62,385.93
2018,7,29,7,45,479.0,145.5,2.5,19.4,381.5,558.61,447.49
2018,7,29,8,0,568.0,144.0,2.5,19.9,445.0,654.31,517.26
2018,7,29,8,15,502.0,181.0,2.5,20.3,465.5,644.54,505.81
2018,7,29,8,30,436.0,218.0,2.5,20.7,486.0,637.3,496.71
2018,7,29,8,45,507.0,209.5,2.45,21.1,544.0,700.17,541.25
2018,7,29,9,0,578.0,201.0,2.4,21.5,602.0,771.98,590.16
2018,7,29,9,15,675.5,174.5,2.4,21.85,669.5,842.09,637.24
2018,7,29,9,30,773.0,148.0,2.4,22.2,737.0,902.16,675.15
2018,7,29,9,45,779.5,153.5,2.4,22.55,771.0,915.44,681.3
2018,7,29,10,0,786.0,159.0,2.4,22.9,805.0,925.1,685.55
2018,7,29,10,15,763.5,179.5,2.4,23.15,825.0,917.95,679.06
2018,7,29,10,30,741.0,200.0,2.4,23.4,845.0,917.34,677.22
2018,7,29,10,45,779.5,183.0,2.45,23.7,877.0,914.38,674.2
2018,7,29,11,0,818.0,166.0,2.5,24.0,909.0,917.53,675.36
2018,7,29,11,15,830.0,162.0,2.55,24.1,926.5,904.41,666.31
2018,7,29,11,30,842.0,158.0,2.6,24.2,944.0,887.44,654.93
2018,7,29,11,45,766.5,203.5,2.65,24.3,923.5,836.07,619.76
2018,7,29,12,0,691.0,249.0,2.7,24.4,903.0,793.7,588.67
2018,7,29,12,15,602.0,297.5,2.75,24.3,867.0,732.7,544.98
2018,7,29,12,30,513.0,346.0,2.8,24.2,831.0,676.93,504.43
2018,7,29,12,45,417.0,383.5,2.85,24.1,775.5,609.06,455.04
2018,7,29,13,0,321.0,421.0,2.9,24.0,720.0,543.95,407.17
2018,7,29,13,15,311.5,421.5,2.9,23.7,708.0,514.51,385.73
2018,7,29,13,30,302.0,422.0,2.9,23.4,696.0,485.05,363.75
2018,7,29,13,45,339.0,396.0,2.95,23.15,696.0,460.73,345.19
2018,7,29,14,0,376.0,370.0,3.0,22.9,696.0,432.75,322.95
2018,7,29,14,15,405.0,344.5,3.0,22.65,685.0,395.25,292.62
2018,7,29,14,30,434.0,319.0,3.0,22.4,674.0,356.75,260.5
2018,7,29,14,45,524.5,268.0,3.0,22.15,678.5,315.94,223.78
2018,7,29,15,0,615.0,217.0,3.0,21.9,683.0,263.72,177.52
2018,7,29,15,15,641.0,192.5,3.0,21.9,655.0,208.41,133.5
2018,7,29,15,30,667.0,168.0,3.0,21.9,627.0,150.09,94.78
2018,7,29,15,45,656.5,157.0,3.05,21.45,583.5,103.92,82.58
2018,7,29,16,0,646.0,146.0,3.1,21.0,540.0,99.25,79.08
2018,7,29,16,15,660.5,129.5,3.05,20.55,503.5,91.29,72.73
2018,7,29,16,30,675.0,113.0,3.0,20.1,467.0,82.65,65.74
2018,7,29,16,45,648.0,105.0,3.0,19.65,416.5,78.12,62.2
2018,7,29,17,0,621.0,97.0,3.0,19.2,366.0,73.36,58.41
2018,7,29,17,15,544.5,95.0,3.0,18.7,308.5,71.85,57.39
2018,7,29,17,30,468.0,93.0,3.0,18.2,251.0,68.44,54.65
2018,7,29,17,45,480.5,77.5,2.95,17.75,215.5,60.52,47.81
2018,7,29,18,0,493.0,62.0,2.9,17.3,180.0,49.74,38.28
2018,7,29,18,15,413.5,52.5,2.8,16.95,135.0,42.35,31.51
2018,7,29,18,30,334.0,43.0,2.7,16.6,90.0,34.94,24.49
2018,7,29,18,45,222.5,30.5,2.65,16.3,56.5,23.27,12.83
2018,7,29,19,0,111.0,18.0,2.6,16.0,23.0,13.67,0.0
2018,7,29,19,15,55.5,9.0,2.55,15.85,11.5,7.08,0.0
2018,7,29,19,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,30,5,15,83.0,10.0,2.35,14.6,14.5,33.2,0.0
2018,7,30,5,30,166.0,20.0,2.4,15.1,29.0,94.38,0.0
2018,7,30,5,45,202.5,30.0,2.5,15.6,52.0,139.47,100.82
2018,7,30,6,0,239.0,40.0,2.6,16.1,75.0,177.86,140.42
2018,7,30,6,15,195.5,58.0,2.6,16.7,94.0,175.43,141.82
2018,7,30,6,30,152.0,76.0,2.6,17.3,113.0,179.62,146.57
2018,7,30,6,45,166.5,95.0,2.6,17.85,144.5,216.26,177.54
2018,7,30,7,0,181.0,114.0,2.6,18.4,176.0,253.52,208.04
2018,7,30,7,15,387.0,109.0,2.55,18.85,269.5,418.3,342.26
2018,7,30,7,30,593.0,104.0,2.5,19.3,363.0,592.21,476.41
2018,7,30,7,45,670.0,99.5,2.45,19.75,426.5,669.08,530.72
2018,7,30,8,0,747.0,95.0,2.4,20.2,490.0,744.4,581.88
2018,7,30,8,15,767.5,99.5,2.35,20.65,538.5,787.8,608.91
2018,7,30,8,30,788.0,104.0,2.3,21.1,587.0,829.15,634.15
2018,7,30,8,45,804.0,106.5,2.3,21.55,631.5,861.85,653.41
2018,7,30,9,0,820.0,109.0,2.3,22.0,676.0,891.72,670.59
2018,7,30,9,15,833.5,110.0,2.3,22.6,716.0,902.65,674.55
2018,7,30,9,30,847.0,111.0,2.3,23.2,756.0,921.86,684.28
2018,7,30,9,45,858.5,112.5,2.3,23.75,792.0,936.27,690.88
2018,7,30,10,0,870.0,114.0,2.3,24.3,828.0,947.04,695.19
2018,7,30,10,15,878.0,115.0,2.35,24.95,857.5,950.25,694.89
2018,7,30,10,30,886.0,116.0,2.4,25.6,887.0,949.61,692.28
2018,7,30,10,45,893.0,116.0,2.4,26.25,909.5,943.21,685.63
2018,7,30,11,0,900.0,116.0,2.4,26.9,932.0,932.94,676.67
2018,7,30,11,15,904.5,116.0,2.45,27.3,947.5,916.59,665.03
2018,7,30,11,30,909.0,116.0,2.5,27.7,963.0,896.51,651.08
2018,7,30,11,45,911.0,116.0,2.55,28.05,970.5,870.69,633.56
2018,7,30,12,0,913.0,116.0,2.6,28.4,978.0,841.48,613.84
2018,7,30,12,15,909.0,118.0,2.6,28.55,976.5,806.02,590.08
2018,7,30,12,30,905.0,120.0,2.6,28.7,975.0,767.81,563.38
2018,7,30,12,45,898.0,124.0,2.65,28.8,966.0,726.52,533.77
2018,7,30,13,0,891.0,128.0,2.7,28.9,957.0,683.03,501.97
2018,7,30,13,15,887.0,127.5,2.75,28.85,941.5,636.14,467.31
2018,7,30,13,30,883.0,127.0,2.8,28.8,926.0,587.36,430.26
2018,7,30,13,45,877.5,125.5,2.85,28.7,903.0,535.44,389.87
2018,7,30,14,0,872.0,124.0,2.9,28.6,880.0,482.19,347.18
2018,7,30,14,15,863.0,123.0,2.9,28.3,850.0,426.79,301.82
2018,7,30,14,30,854.0,122.0,2.9,28.0,820.0,370.87,254.99
2018,7,30,14,45,842.5,120.5,2.95,27.7,784.0,313.67,206.88
2018,7,30,15,0,831.0,119.0,3.0,27.4,748.0,251.22,155.77
2018,7,30,15,15,818.0,117.0,3.0,27.4,707.5,193.18,111.7
2018,7,30,15,30,805.0,115.0,3.0,27.4,667.0,136.19,77.71
2018,7,30,15,45,786.0,112.5,2.95,26.55,621.5,88.29,68.01
2018,7,30,16,0,767.0,110.0,2.9,25.7,576.0,87.39,67.76
2018,7,30,16,15,740.0,108.0,2.85,25.05,527.0,86.58,67.49
2018,7,30,16,30,713.0,106.0,2.8,24.4,478.0,79.06,61.57
2018,7,30,16,45,679.5,102.0,2.75,23.8,427.0,76.82,60.05
2018,7,30,17,0,646.0,98.0,2.7,23.2,376.0,74.57,58.49
2018,7,30,17,15,601.5,92.0,2.65,22.35,324.5,70.7,55.55
2018,7,30,17,30,557.0,86.0,2.6,21.5,273.0,66.8,52.49
2018,7,30,17,45,498.5,77.5,2.6,20.6,223.5,60.8,47.49
2018,7,30,18,0,440.0,69.0,2.6,19.7,174.0,54.74,42.23
2018,7,30,18,15,363.0,57.5,2.55,19.05,130.0,43.54,32.23
2018,7,30,18,30,286.0,46.0,2.5,18.4,86.0,34.81,24.13
2018,7,30,18,45,188.0,31.0,2.45,17.75,53.0,23.48,12.63
2018,7,30,19,0,90.0,16.0,2.4,17.1,20.0,12.16,0.0
2018,7,30,19,15,45.0,8.0,2.4,16.8,10.0,6.29,0.0
2018,7,30,19,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,31,5,15,54.5,9.5,2.05,14.45,12.0,24.18,0.0
2018,7,31,5,30,109.0,19.0,2.1,15.0,24.0,72.32,0.0
2018,7,31,5,45,199.0,33.5,2.2,15.5,57.0,143.88,103.23
2018,7,31,6,0,289.0,48.0,2.3,16.0,90.0,212.9,168.24
2018,7,31,6,15,308.5,61.0,2.3,16.6,122.0,252.61,204.78
