Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,6,15,398.0,49.5,2.0,17.4,121.0,300.37,241.46
2018,8,10,6,30,477.0,60.0,2.0,18.1,165.0,380.83,309.5
2018,8,10,6,45,529.5,69.0,1.95,18.75,214.0,449.14,365.2
2018,8,10,7,0,582.0,78.0,1.9,19.4,263.0,520.69,420.78
2018,8,10,7,15,620.5,85.0,1.95,20.35,314.0,582.38,466.3
2018,8,10,7,30,659.0,92.0,2.0,21.3,365.0,644.96,509.98
2018,8,10,7,45,686.5,97.5,2.0,22.25,415.0,697.32,543.98
2018,8,10,8,0,714.0,103.0,2.0,23.2,465.0,748.86,576.34
2018,8,10,8,15,736.5,107.5,2.0,23.9,513.5,793.65,603.63
2018,8,10,8,30,759.0,112.0,2.0,24.6,562.0,831.48,625.59
2018,8,10,8,45,777.0,115.5,2.05,25.35,607.5,866.96,645.96
2018,8,10,9,0,795.0,119.0,2.1,26.1,653.0,899.67,664.22
2018,8,10,9,15,801.0,125.0,2.15,26.7,691.5,920.7,675.05
2018,8,10,9,30,807.0,131.0,2.2,27.3,730.0,938.17,683.66
2018,8,10,9,45,808.5,138.5,2.25,27.9,763.0,949.18,688.17
2018,8,10,10,0,810.0,146.0,2.3,28.5,796.0,956.32,690.34
2018,8,10,10,15,819.0,147.5,2.35,28.85,825.0,960.7,691.57
2018,8,10,10,30,828.0,149.0,2.4,29.2,854.0,961.23,690.49
2018,8,10,10,45,834.5,150.0,2.45,29.6,876.5,955.0,685.1
2018,8,10,11,0,841.0,151.0,2.5,30.0,899.0,944.9,677.42
2018,8,10,11,15,845.0,151.5,2.6,30.2,913.5,928.18,666.58
2018,8,10,11,30,849.0,152.0,2.7,30.4,928.0,907.74,653.4
2018,8,10,11,45,850.5,152.5,2.75,30.65,935.5,867.61,626.89
2018,8,10,12,0,852.0,153.0,2.8,30.9,943.0,838.89,607.91
2018,8,10,12,15,850.0,154.0,2.85,31.1,941.5,804.74,585.29
2018,8,10,12,30,848.0,155.0,2.9,31.3,940.0,778.87,566.39
2018,8,10,12,45,843.0,156.5,2.9,31.5,931.0,736.58,536.04
2018,8,10,13,0,838.0,158.0,2.9,31.7,922.0,692.09,503.69
2018,8,10,13,15,833.0,157.0,2.95,31.7,905.5,643.67,468.52
2018,8,10,13,30,828.0,156.0,3.0,31.7,889.0,593.6,431.17
2018,8,10,13,45,820.5,155.0,3.05,31.7,865.5,540.82,390.78
2018,8,10,14,0,813.0,154.0,3.1,31.7,842.0,487.08,348.47
2018,8,10,14,15,803.0,153.0,3.15,31.45,812.0,431.65,304.03
2018,8,10,14,30,793.0,152.0,3.2,31.2,782.0,376.04,258.36
2018,8,10,14,45,779.0,149.5,3.25,31.0,745.0,318.36,210.75
2018,8,10,15,0,765.0,147.0,3.3,30.8,708.0,261.53,164.6
2018,8,10,15,15,749.5,144.0,3.3,30.8,667.0,198.78,117.31
2018,8,10,15,30,734.0,141.0,3.3,30.8,626.0,142.98,83.56
2018,8,10,15,45,712.0,137.0,3.3,29.95,580.0,94.88,72.57
2018,8,10,16,0,690.0,133.0,3.3,29.1,534.0,93.65,72.09
2018,8,10,16,15,662.0,128.5,3.2,28.45,485.5,91.89,71.08
2018,8,10,16,30,634.0,124.0,3.1,27.8,437.0,90.07,70.0
2018,8,10,16,45,599.5,117.0,3.05,27.15,386.5,86.34,67.32
2018,8,10,17,0,565.0,110.0,3.0,26.5,336.0,82.49,64.48
2018,8,10,17,15,521.5,100.5,2.85,25.6,286.0,76.54,59.83
2018,8,10,17,30,478.0,91.0,2.7,24.7,236.0,67.39,52.31
2018,8,10,17,45,419.0,79.5,2.6,23.8,189.0,59.13,45.33
2018,8,10,18,0,360.0,68.0,2.5,22.9,142.0,50.76,38.01
2018,8,10,18,15,281.0,53.0,2.4,22.15,100.5,39.73,28.12
2018,8,10,18,30,202.0,38.0,2.3,21.4,59.0,28.59,17.53
2018,8,10,18,45,118.5,23.0,2.25,20.65,33.5,17.37,0.0
2018,8,10,19,0,35.0,8.0,2.2,19.9,8.0,6.29,0.0
2018,8,10,19,15,17.5,4.0,2.25,19.55,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.3,18.85,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.3,17.95,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.3,17.65,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,11,5,15,24.0,5.0,2.25,16.0,5.5,0.0,0.0
2018,8,11,5,30,48.0,10.0,2.4,16.4,11.0,26.04,0.0
2018,8,11,5,45,130.0,26.5,2.5,16.8,39.5,107.21,50.02
2018,8,11,6,0,212.0,43.0,2.6,17.2,68.0,179.56,138.25
2018,8,11,6,15,285.0,58.5,2.6,17.8,110.0,247.35,198.81
2018,8,11,6,30,358.0,74.0,2.6,18.4,152.0,322.59,263.05
2018,8,11,6,45,412.0,87.0,2.6,18.95,199.5,389.13,318.32
2018,8,11,7,0,466.0,100.0,2.6,19.5,247.0,459.7,374.62
2018,8,11,7,15,505.5,110.5,2.65,20.2,296.5,520.06,420.74
2018,8,11,7,30,545.0,121.0,2.7,20.9,346.0,581.99,466.38
2018,8,11,7,45,574.0,130.5,2.75,21.55,395.0,643.98,510.28
2018,8,11,8,0,603.0,140.0,2.8,22.2,444.0,697.96,547.21
2018,8,11,8,15,626.5,147.5,2.8,22.75,491.5,744.21,577.25
2018,8,11,8,30,650.0,155.0,2.8,23.3,539.0,788.85,605.48
2018,8,11,8,45,666.0,162.0,2.8,23.85,582.5,824.14,626.69
2018,8,11,9,0,682.0,169.0,2.8,24.4,626.0,856.88,645.92
2018,8,11,9,15,693.0,176.5,2.85,24.9,665.5,882.61,660.67
2018,8,11,9,30,704.0,184.0,2.9,25.4,705.0,905.18,673.28
2018,8,11,9,45,667.0,208.0,2.9,25.85,721.0,894.75,663.61
2018,8,11,10,0,630.0,232.0,2.9,26.3,737.0,879.77,650.32
2018,8,11,10,15,639.5,237.0,2.95,26.6,765.5,887.94,654.44
2018,8,11,10,30,649.0,242.0,3.0,26.9,794.0,892.65,656.13
2018,8,11,10,45,695.5,227.0,3.05,27.2,832.5,910.02,667.26
2018,8,11,11,0,742.0,212.0,3.1,27.5,871.0,922.58,674.76
2018,8,11,11,15,746.0,214.0,3.15,27.6,886.0,907.89,664.49
2018,8,11,11,30,750.0,216.0,3.2,27.7,901.0,889.62,651.74
2018,8,11,11,45,751.0,218.0,3.25,27.8,908.0,865.3,634.86
2018,8,11,12,0,752.0,220.0,3.3,27.9,915.0,837.76,615.68
2018,8,11,12,15,755.5,217.0,3.35,27.8,915.0,804.81,593.22
2018,8,11,12,30,759.0,214.0,3.4,27.7,915.0,768.98,568.4
2018,8,11,12,45,761.5,209.5,3.45,27.6,907.5,728.49,539.86
2018,8,11,13,0,764.0,205.0,3.5,27.5,900.0,685.59,508.96
2018,8,11,13,15,759.5,204.0,3.55,27.3,884.5,638.91,474.68
2018,8,11,13,30,755.0,203.0,3.6,27.1,869.0,590.71,438.34
2018,8,11,13,45,710.5,217.0,3.6,26.85,831.0,531.98,393.33
2018,8,11,14,0,666.0,231.0,3.6,26.6,793.0,475.88,349.44
2018,8,11,14,15,581.0,256.0,3.6,26.25,733.5,414.54,301.79
2018,8,11,14,30,496.0,281.0,3.6,25.9,674.0,361.26,260.35
2018,8,11,14,45,595.0,232.0,3.55,25.6,682.0,319.3,222.3
2018,8,11,15,0,694.0,183.0,3.5,25.3,690.0,265.02,173.87
2018,8,11,15,15,677.0,177.5,3.5,25.3,648.5,209.71,131.51
2018,8,11,15,30,660.0,172.0,3.5,25.3,607.0,156.31,98.26
2018,8,11,15,45,644.5,165.0,3.4,24.45,564.5,110.43,87.19
2018,8,11,16,0,629.0,158.0,3.3,23.6,522.0,108.19,85.93
2018,8,11,16,15,600.0,150.0,3.25,23.15,472.0,104.77,83.51
2018,8,11,16,30,571.0,142.0,3.2,22.7,422.0,101.17,80.9
2018,8,11,16,45,544.5,132.0,3.15,22.2,375.0,93.37,74.71
2018,8,11,17,0,518.0,122.0,3.1,21.7,328.0,87.29,69.89
2018,8,11,17,15,475.5,111.0,3.0,21.15,279.0,80.1,64.02
2018,8,11,17,30,433.0,100.0,2.9,20.6,230.0,72.73,57.84
2018,8,11,17,45,376.5,86.0,2.85,20.05,183.0,63.04,49.42
2018,8,11,18,0,320.0,72.0,2.8,19.5,136.0,53.15,40.6
2018,8,11,18,15,246.0,55.0,2.75,19.0,95.5,40.89,29.46
2018,8,11,18,30,172.0,38.0,2.7,18.5,55.0,28.45,17.44
2018,8,11,18,45,99.5,22.0,2.65,18.0,30.5,16.59,0.0
2018,8,11,19,0,27.0,6.0,2.6,17.5,6.0,4.72,0.0
2018,8,11,19,15,13.5,3.0,2.55,17.3,3.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,12,5,15,20.5,4.5,1.65,15.15,5.0,0.0,0.0
2018,8,12,5,30,41.0,9.0,1.8,15.6,10.0,22.68,0.0
2018,8,12,5,45,117.5,26.0,1.95,16.05,37.5,100.93,41.29
2018,8,12,6,0,194.0,43.0,2.1,16.5,65.0,171.71,131.86
2018,8,12,6,15,269.0,58.5,2.05,17.1,106.5,239.67,192.65
2018,8,12,6,30,344.0,74.0,2.0,17.7,148.0,315.38,257.18
2018,8,12,6,45,403.0,86.0,1.95,18.3,195.5,383.39,313.39
2018,8,12,7,0,462.0,98.0,1.9,18.9,243.0,455.95,370.86
2018,8,12,7,15,507.5,107.0,1.9,19.6,293.0,518.88,418.57
2018,8,12,7,30,553.0,116.0,1.9,20.3,343.0,592.19,471.93
2018,8,12,7,45,590.0,122.0,1.9,20.95,393.0,649.82,512.03
2018,8,12,8,0,627.0,128.0,1.9,21.6,443.0,707.35,550.22
2018,8,12,8,15,655.5,132.5,1.9,22.35,491.5,755.3,580.23
2018,8,12,8,30,684.0,137.0,1.9,23.1,540.0,801.83,608.57
2018,8,12,8,45,707.0,140.0,1.95,23.8,585.5,839.85,631.07
2018,8,12,9,0,730.0,143.0,2.0,24.5,631.0,875.49,651.73
2018,8,12,9,15,746.5,146.0,2.05,25.15,672.0,902.29,666.43
2018,8,12,9,30,763.0,149.0,2.1,25.8,713.0,918.36,674.08
2018,8,12,9,45,776.5,151.0,2.15,26.4,748.5,934.86,682.3
2018,8,12,10,0,790.0,153.0,2.2,27.0,784.0,947.78,688.23
2018,8,12,10,15,799.0,155.0,2.3,27.4,813.0,952.63,690.1
2018,8,12,10,30,808.0,157.0,2.4,27.8,842.0,953.68,689.7
2018,8,12,10,45,815.0,157.5,2.5,28.2,864.0,947.5,684.76
2018,8,12,11,0,822.0,158.0,2.6,28.6,886.0,937.49,677.5
2018,8,12,11,15,825.5,159.0,2.7,28.85,900.5,920.96,666.5
2018,8,12,11,30,829.0,160.0,2.8,29.1,915.0,900.76,653.19
2018,8,12,11,45,830.5,160.0,2.9,29.3,921.5,874.39,635.96
2018,8,12,12,0,832.0,160.0,3.0,29.5,928.0,844.7,616.5
2018,8,12,12,15,831.0,160.5,3.05,29.55,927.0,810.33,593.36
2018,8,12,12,30,830.0,161.0,3.1,29.6,926.0,773.12,567.36
2018,8,12,12,45,826.0,162.0,3.2,29.65,917.5,731.57,538.06
2018,8,12,13,0,822.0,163.0,3.3,29.7,909.0,687.81,506.51
2018,8,12,13,15,818.0,161.5,3.35,29.6,893.0,640.09,471.52
2018,8,12,13,30,814.0,160.0,3.4,29.5,877.0,590.68,434.3
2018,8,12,13,45,807.0,158.5,3.45,29.35,853.5,538.25,393.87
2018,8,12,14,0,800.0,157.0,3.5,29.2,830.0,484.87,351.46
2018,8,12,14,15,790.5,155.0,3.55,28.85,800.0,429.41,306.57
2018,8,12,14,30,781.0,153.0,3.6,28.5,770.0,373.78,260.39
2018,8,12,14,45,769.5,149.5,3.6,28.2,734.0,316.61,212.52
2018,8,12,15,0,758.0,146.0,3.6,27.9,698.0,260.03,165.9
2018,8,12,15,15,742.5,142.5,3.6,27.9,657.0,197.26,117.95
2018,8,12,15,30,727.0,139.0,3.6,27.9,616.0,141.45,83.67
2018,8,12,15,45,708.5,134.0,3.55,26.9,571.0,93.23,72.18
2018,8,12,16,0,690.0,129.0,3.5,25.9,526.0,91.39,71.22
2018,8,12,16,15,668.0,122.0,3.45,25.3,478.0,88.04,68.84
2018,8,12,16,30,646.0,115.0,3.4,24.7,430.0,84.5,66.27
2018,8,12,16,45,615.5,107.5,3.35,24.05,380.5,80.26,63.08
2018,8,12,17,0,585.0,100.0,3.3,23.4,331.0,75.86,59.69
2018,8,12,17,15,543.0,91.5,3.2,22.55,281.5,70.39,55.33
2018,8,12,17,30,501.0,83.0,3.1,21.7,232.0,64.77,50.71
2018,8,12,17,45,443.0,72.5,2.95,20.9,185.0,54.67,42.0
2018,8,12,18,0,385.0,62.0,2.8,20.1,138.0,46.85,35.02
2018,8,12,18,15,302.0,48.5,2.7,19.5,97.0,36.69,25.75
2018,8,12,18,30,219.0,35.0,2.6,18.9,56.0,26.5,15.56
2018,8,12,18,45,128.0,21.0,2.5,18.3,31.5,15.91,0.0
2018,8,12,19,0,37.0,7.0,2.4,17.7,7.0,5.51,0.0
2018,8,12,19,15,18.5,3.5,2.35,17.45,3.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.25,16.9,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,13,5,15,23.5,4.5,1.9,14.35,5.0,0.0,0.0
2018,8,13,5,30,47.0,9.0,2.1,14.8,10.0,25.06,0.0
2018,8,13,5,45,138.5,24.5,2.25,15.3,38.0,107.91,37.28
2018,8,13,6,0,230.0,40.0,2.4,15.8,66.0,186.48,143.46
2018,8,13,6,15,298.0,53.5,2.4,16.25,105.5,250.26,202.07
2018,8,13,6,30,366.0,67.0,2.4,16.7,145.0,321.15,263.49
2018,8,13,6,45,423.5,79.0,2.4,17.15,193.0,389.47,320.79
2018,8,13,7,0,481.0,91.0,2.4,17.6,241.0,462.15,379.33
2018,8,13,7,15,535.0,98.5,2.35,18.15,293.5,538.81,438.18
2018,8,13,7,30,589.0,106.0,2.3,18.7,346.0,611.3,491.67
2018,8,13,7,45,621.0,112.0,2.3,19.25,395.5,665.91,529.51
2018,8,13,8,0,653.0,118.0,2.3,19.8,445.0,720.08,565.77
2018,8,13,8,15,677.0,123.0,2.3,20.4,492.5,765.29,594.57
2018,8,13,8,30,701.0,128.0,2.3,21.0,540.0,808.83,621.62
2018,8,13,8,45,720.0,133.0,2.3,21.6,585.0,845.76,643.57
2018,8,13,9,0,739.0,138.0,2.3,22.2,630.0,880.16,663.51
2018,8,13,9,15,746.0,145.0,2.35,22.65,668.5,902.57,675.99
2018,8,13,9,30,753.0,152.0,2.4,23.1,707.0,921.6,686.32
2018,8,13,9,45,754.0,161.0,2.45,23.6,739.5,933.5,691.83
2018,8,13,10,0,755.0,170.0,2.5,24.1,772.0,941.64,695.02
2018,8,13,10,15,763.0,173.0,2.55,24.45,800.5,937.23,690.49
2018,8,13,10,30,771.0,176.0,2.6,24.8,829.0,938.34,689.86
2018,8,13,10,45,776.0,179.0,2.65,25.2,850.5,932.84,684.8
2018,8,13,11,0,781.0,182.0,2.7,25.6,872.0,923.59,677.47
2018,8,13,11,15,783.5,183.5,2.8,25.65,885.5,907.02,666.74
2018,8,13,11,30,786.0,185.0,2.9,25.7,899.0,886.93,653.74
2018,8,13,11,45,785.5,187.0,3.0,25.8,905.5,861.29,636.89
2018,8,13,12,0,785.0,189.0,3.1,25.9,912.0,832.53,617.39
2018,8,13,12,15,789.5,186.0,3.2,25.8,912.5,800.62,595.72
2018,8,13,12,30,794.0,183.0,3.3,25.7,913.0,765.72,571.51
2018,8,13,12,45,797.0,179.5,3.35,25.55,906.5,726.5,543.61
2018,8,13,13,0,800.0,176.0,3.4,25.4,900.0,684.7,513.2
2018,8,13,13,15,794.5,175.0,3.45,25.15,883.5,637.19,478.01
2018,8,13,13,30,789.0,174.0,3.5,24.9,867.0,588.19,440.7
2018,8,13,13,45,780.5,173.0,3.55,24.65,843.0,536.38,400.19
2018,8,13,14,0,772.0,172.0,3.6,24.4,819.0,483.84,357.87
2018,8,13,14,15,761.0,170.0,3.6,24.0,788.5,429.11,312.84
2018,8,13,14,30,750.0,168.0,3.6,23.6,758.0,370.94,264.15
2018,8,13,14,45,736.5,165.0,3.65,23.2,722.0,314.05,215.98
2018,8,13,15,0,723.0,162.0,3.7,22.8,686.0,258.04,169.23
2018,8,13,15,15,706.5,158.0,3.7,22.8,645.0,202.05,125.71
2018,8,13,15,30,690.0,154.0,3.7,22.8,604.0,147.82,91.68
2018,8,13,15,45,669.0,148.5,3.6,21.9,559.0,101.19,80.38
2018,8,13,16,0,648.0,143.0,3.5,21.0,514.0,99.35,79.42
2018,8,13,16,15,621.5,137.0,3.45,20.5,466.5,96.94,77.79
2018,8,13,16,30,595.0,131.0,3.4,20.0,419.0,94.41,76.06
2018,8,13,16,45,561.5,122.5,3.3,19.5,369.5,89.88,72.56
2018,8,13,17,0,528.0,114.0,3.2,19.0,320.0,82.48,66.52
2018,8,13,17,15,483.5,103.5,3.1,18.45,271.0,75.44,60.69
2018,8,13,17,30,439.0,93.0,3.0,17.9,222.0,68.24,54.55
2018,8,13,17,45,380.5,80.0,2.95,17.4,175.5,59.07,46.46
2018,8,13,18,0,322.0,67.0,2.9,16.9,129.0,49.75,38.0
2018,8,13,18,15,244.5,50.5,2.8,16.5,89.5,37.73,26.93
2018,8,13,18,30,167.0,34.0,2.7,16.1,50.0,25.56,14.69
2018,8,13,18,45,93.0,19.0,2.65,15.75,27.0,14.37,0.0
2018,8,13,19,0,19.0,4.0,2.6,15.4,4.0,3.15,0.0
2018,8,13,19,15,9.5,2.0,2.55,15.2,2.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,14,5,15,10.0,3.5,2.1,14.75,3.5,0.0,0.0
2018,8,14,5,30,20.0,7.0,2.3,15.1,7.0,13.2,0.0
2018,8,14,5,45,74.0,24.0,2.45,15.45,31.0,70.64,16.64
2018,8,14,6,0,128.0,41.0,2.6,15.8,55.0,127.11,96.17
2018,8,14,6,15,126.5,55.5,2.65,16.15,75.5,146.7,117.1
2018,8,14,6,30,125.0,70.0,2.7,16.5,96.0,154.28,125.6
2018,8,14,6,45,68.0,88.0,2.75,16.85,102.5,141.14,114.61
2018,8,14,7,0,11.0,106.0,2.8,17.2,109.0,98.54,77.84
2018,8,14,7,15,18.0,126.5,2.8,17.55,133.0,121.8,97.3
2018,8,14,7,30,25.0,147.0,2.8,17.9,157.0,158.86,127.68
2018,8,14,7,45,31.0,169.0,2.75,18.25,183.0,185.32,148.81
2018,8,14,8,0,37.0,191.0,2.7,18.6,209.0,211.92,169.7
2018,8,14,8,15,65.0,221.0,2.7,19.0,257.0,266.84,213.47
2018,8,14,8,30,93.0,251.0,2.7,19.4,305.0,322.72,256.94
2018,8,14,8,45,184.0,266.5,2.7,19.8,385.0,442.51,350.19
2018,8,14,9,0,275.0,282.0,2.7,20.2,465.0,566.65,442.75
2018,8,14,9,15,432.5,251.5,2.7,20.55,560.0,707.62,546.18
2018,8,14,9,30,590.0,221.0,2.7,20.9,655.0,837.29,637.49
2018,8,14,9,45,658.0,203.0,2.7,21.3,708.5,886.27,669.02
2018,8,14,10,0,726.0,185.0,2.7,21.7,762.0,931.19,696.77
2018,8,14,10,15,732.0,189.0,2.7,21.95,789.0,934.99,697.18
2018,8,14,10,30,738.0,193.0,2.7,22.2,816.0,935.14,695.67
2018,8,14,10,45,763.5,185.5,2.75,22.5,845.0,928.66,690.17
2018,8,14,11,0,789.0,178.0,2.8,22.8,874.0,928.98,689.41
2018,8,14,11,15,796.0,177.0,2.85,23.0,889.0,914.07,678.79
2018,8,14,11,30,803.0,176.0,2.9,23.2,904.0,895.47,665.9
2018,8,14,11,45,808.5,174.5,2.95,23.35,912.5,871.51,649.61
2018,8,14,12,0,814.0,173.0,3.0,23.5,921.0,844.11,631.0
2018,8,14,12,15,817.5,171.0,3.05,23.5,921.5,811.38,608.25
2018,8,14,12,30,821.0,169.0,3.1,23.5,922.0,775.61,582.83
2018,8,14,12,45,823.5,164.5,3.15,23.55,914.0,734.18,552.87
2018,8,14,13,0,826.0,160.0,3.2,23.6,906.0,690.17,520.38
2018,8,14,13,15,824.0,157.5,3.25,23.4,890.5,642.55,484.87
2018,8,14,13,30,822.0,155.0,3.3,23.2,875.0,593.05,446.9
2018,8,14,13,45,817.5,152.0,3.35,23.0,852.0,540.2,405.25
2018,8,14,14,0,813.0,149.0,3.4,22.8,829.0,486.15,361.32
2018,8,14,14,15,805.5,146.5,3.4,22.5,799.5,430.28,314.74
2018,8,14,14,30,798.0,144.0,3.4,22.2,770.0,373.98,266.65
2018,8,14,14,45,788.0,140.0,3.45,21.9,734.0,315.75,216.63
2018,8,14,15,0,778.0,136.0,3.5,21.6,698.0,257.89,167.67
2018,8,14,15,15,763.0,133.0,3.5,21.6,657.0,200.59,122.77
2018,8,14,15,30,748.0,130.0,3.5,21.6,616.0,137.8,82.32
2018,8,14,15,45,729.5,125.0,3.5,20.75,570.5,88.59,70.13
2018,8,14,16,0,711.0,120.0,3.5,19.9,525.0,86.5,68.86
2018,8,14,16,15,687.5,114.5,3.45,19.5,476.5,83.85,66.92
2018,8,14,16,30,664.0,109.0,3.4,19.1,428.0,81.06,64.87
2018,8,14,16,45,631.0,102.5,3.35,18.7,378.0,77.29,61.93
2018,8,14,17,0,598.0,96.0,3.3,18.3,328.0,73.4,58.83
2018,8,14,17,15,552.5,88.0,3.25,17.85,277.5,68.12,54.44
2018,8,14,17,30,507.0,80.0,3.2,17.4,227.0,62.74,49.83
2018,8,14,17,45,444.5,69.5,3.15,16.95,179.5,55.12,43.06
2018,8,14,18,0,382.0,59.0,3.1,16.5,132.0,44.73,33.64
2018,8,14,18,15,293.5,45.5,3.0,16.2,91.5,34.5,24.12
2018,8,14,18,30,205.0,32.0,2.9,15.9,51.0,24.26,13.27
2018,8,14,18,45,114.5,18.0,2.8,15.55,27.5,14.16,0.0
2018,8,14,19,0,24.0,4.0,2.7,15.2,4.0,3.15,0.0
2018,8,14,19,15,12.0,2.0,2.6,15.1,2.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,15,5,15,1.5,1.5,1.9,14.8,1.5,0.0,0.0
2018,8,15,5,30,3.0,3.0,2.0,15.2,3.0,3.52,0.0
2018,8,15,5,45,20.0,12.0,2.1,15.6,14.0,21.73,0.0
2018,8,15,6,0,37.0,21.0,2.2,16.0,25.0,41.67,27.86
2018,8,15,6,15,25.0,32.0,2.2,16.4,35.5,40.22,28.24
2018,8,15,6,30,13.0,43.0,2.2,16.8,46.0,44.04,31.82
2018,8,15,6,45,6.5,60.0,2.2,17.2,61.5,51.19,37.92
2018,8,15,7,0,0.0,77.0,2.2,17.6,77.0,61.44,46.4
2018,8,15,7,15,0.0,90.0,2.2,18.05,90.0,72.06,55.15
2018,8,15,7,30,0.0,103.0,2.2,18.5,103.0,82.68,63.74
2018,8,15,7,45,0.0,114.5,2.15,18.95,114.5,91.95,71.05
2018,8,15,8,0,0.0,126.0,2.1,19.4,126.0,101.25,78.29
2018,8,15,8,15,25.0,162.5,2.1,19.85,177.0,168.94,133.65
2018,8,15,8,30,50.0,199.0,2.1,20.3,228.0,227.87,180.52
2018,8,15,8,45,80.5,232.0,2.1,20.75,283.5,289.09,228.27
2018,8,15,9,0,111.0,265.0,2.1,21.2,339.0,372.47,291.47
2018,8,15,9,15,269.5,246.5,2.15,21.65,440.5,524.56,407.93
2018,8,15,9,30,428.0,228.0,2.2,22.1,542.0,681.81,522.01
2018,8,15,9,45,634.0,173.0,2.25,22.55,663.0,833.79,628.14
2018,8,15,10,0,840.0,118.0,2.3,23.0,784.0,951.3,703.66
2018,8,15,10,15,848.5,119.0,2.35,23.3,813.0,954.7,703.33
2018,8,15,10,30,857.0,120.0,2.4,23.6,842.0,954.3,701.78
2018,8,15,10,45,863.5,120.0,2.5,23.95,864.0,947.18,696.31
2018,8,15,11,0,870.0,120.0,2.6,24.3,886.0,936.25,688.48
2018,8,15,11,15,874.0,121.0,2.65,24.45,901.0,920.16,677.46
2018,8,15,11,30,878.0,122.0,2.7,24.6,916.0,900.37,664.1
2018,8,15,11,45,880.5,121.5,2.8,24.75,923.0,874.35,646.98
2018,8,15,12,0,883.0,121.0,2.9,24.9,930.0,844.95,627.55
2018,8,15,12,15,882.0,121.5,2.95,24.9,929.0,810.37,604.56
2018,8,15,12,30,881.0,122.0,3.0,24.9,928.0,772.9,579.12
2018,8,15,12,45,878.0,122.5,3.1,24.9,919.5,731.28,549.25
2018,8,15,13,0,875.0,123.0,3.2,24.9,911.0,687.28,516.91
2018,8,15,13,15,872.0,121.5,3.25,24.75,895.0,639.55,481.14
2018,8,15,13,30,869.0,120.0,3.3,24.6,879.0,589.86,442.84
2018,8,15,13,45,864.0,118.0,3.35,24.45,855.5,537.03,401.0
2018,8,15,14,0,859.0,116.0,3.4,24.3,832.0,482.86,356.76
2018,8,15,14,15,851.5,114.5,3.45,23.95,802.5,426.92,310.07
2018,8,15,14,30,844.0,113.0,3.5,23.6,773.0,370.34,261.63
2018,8,15,14,45,834.5,111.0,3.5,23.3,737.5,312.47,211.57
2018,8,15,15,0,825.0,109.0,3.5,23.0,702.0,249.31,158.3
2018,8,15,15,15,811.5,106.0,3.5,23.0,660.5,189.52,111.41
2018,8,15,15,30,798.0,103.0,3.5,23.0,619.0,130.92,74.91
2018,8,15,15,45,780.5,99.5,3.5,22.15,573.5,80.88,63.25
2018,8,15,16,0,763.0,96.0,3.5,21.3,528.0,79.0,62.11
2018,8,15,16,15,740.0,92.0,3.45,20.85,479.5,76.54,60.34
2018,8,15,16,30,717.0,88.0,3.4,20.4,431.0,74.0,58.48
2018,8,15,16,45,686.0,83.0,3.35,19.9,380.5,65.06,51.08
2018,8,15,17,0,655.0,78.0,3.3,19.4,330.0,61.69,48.41
2018,8,15,17,15,611.0,72.5,3.25,18.95,279.5,57.7,45.11
2018,8,15,17,30,567.0,67.0,3.2,18.5,229.0,53.7,41.69
2018,8,15,17,45,503.0,59.0,3.1,18.0,181.0,47.57,36.25
2018,8,15,18,0,439.0,51.0,3.0,17.5,133.0,41.43,30.58
2018,8,15,18,15,343.5,40.5,2.9,17.15,92.0,33.03,22.68
2018,8,15,18,30,248.0,30.0,2.8,16.8,51.0,24.65,12.98
2018,8,15,18,45,139.5,17.5,2.7,16.5,27.5,13.77,0.0
2018,8,15,19,0,31.0,5.0,2.6,16.2,4.0,0.0,0.0
2018,8,15,19,15,15.5,2.5,2.55,16.05,2.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,16,5,15,31.5,4.0,1.3,14.1,4.5,0.0,0.0
2018,8,16,5,30,63.0,8.0,1.5,14.6,9.0,30.79,0.0
2018,8,16,5,45,128.5,18.5,1.7,15.15,29.0,94.35,2.59
2018,8,16,6,0,194.0,29.0,1.9,15.7,49.0,155.29,117.22
2018,8,16,6,15,254.0,40.5,1.9,16.2,82.5,211.29,170.12
2018,8,16,6,30,314.0,52.0,1.9,16.7,116.0,273.56,224.59
2018,8,16,6,45,205.5,68.5,1.9,17.15,115.5,220.61,182.1
2018,8,16,7,0,97.0,85.0,1.9,17.6,115.0,157.79,129.01
2018,8,16,7,15,73.0,100.0,1.9,18.15,125.0,158.79,129.14
2018,8,16,7,30,49.0,115.0,1.9,18.7,135.0,142.62,114.71
2018,8,16,7,45,35.0,143.0,1.95,19.2,158.0,160.4,128.17
2018,8,16,8,0,21.0,171.0,2.0,19.7,181.0,162.07,128.27
2018,8,16,8,15,181.0,185.0,2.0,20.3,289.0,349.38,280.6
2018,8,16,8,30,341.0,199.0,2.0,20.9,397.0,532.27,420.01
2018,8,16,8,45,582.5,148.5,2.05,21.45,519.5,741.12,571.85
2018,8,16,9,0,824.0,98.0,2.1,22.0,642.0,914.63,686.8
2018,8,16,9,15,833.0,102.0,2.1,22.55,681.5,924.73,688.61
2018,8,16,9,30,842.0,106.0,2.1,23.1,721.0,943.01,697.62
2018,8,16,9,45,846.5,110.5,2.1,23.65,754.5,953.77,701.64
2018,8,16,10,0,851.0,115.0,2.1,24.2,788.0,960.7,703.33
2018,8,16,10,15,859.0,116.0,2.1,24.7,817.0,963.6,702.7
2018,8,16,10,30,867.0,117.0,2.1,25.2,846.0,962.65,699.77
2018,8,16,10,45,873.5,117.0,2.05,25.7,868.0,955.41,692.43
2018,8,16,11,0,880.0,117.0,2.0,26.2,890.0,944.31,682.83
2018,8,16,11,15,884.0,117.5,2.05,26.65,905.0,927.56,670.98
2018,8,16,11,30,888.0,118.0,2.1,27.1,920.0,907.08,656.84
2018,8,16,11,45,890.5,117.5,2.15,27.55,927.0,880.78,638.99
2018,8,16,12,0,893.0,117.0,2.2,28.0,934.0,851.06,618.95
2018,8,16,12,15,891.0,118.5,2.3,28.2,933.0,816.18,596.44
2018,8,16,12,30,889.0,120.0,2.4,28.4,932.0,778.4,571.58
2018,8,16,12,45,885.5,120.5,2.5,28.6,922.5,736.03,541.67
2018,8,16,13,0,882.0,121.0,2.6,28.8,913.0,691.29,509.36
2018,8,16,13,15,878.5,120.0,2.7,28.7,897.0,643.23,474.4
2018,8,16,13,30,875.0,119.0,2.8,28.6,881.0,593.22,436.88
2018,8,16,13,45,869.5,117.5,2.9,28.5,857.5,540.08,395.81
2018,8,16,14,0,864.0,116.0,3.0,28.4,834.0,485.63,352.34
2018,8,16,14,15,857.5,113.5,3.05,28.15,804.0,428.98,305.92
2018,8,16,14,30,851.0,111.0,3.1,27.9,774.0,371.6,257.68
2018,8,16,14,45,842.0,108.5,3.1,27.65,738.5,313.03,207.94
2018,8,16,15,0,833.0,106.0,3.1,27.4,703.0,254.49,159.06
2018,8,16,15,15,819.0,103.5,3.1,27.4,661.0,188.96,108.65
2018,8,16,15,30,805.0,101.0,3.1,27.4,619.0,130.12,72.75
2018,8,16,15,45,788.5,97.5,3.15,26.55,573.5,79.85,61.26
2018,8,16,16,0,772.0,94.0,3.2,25.7,528.0,77.93,60.11
2018,8,16,16,15,750.0,90.0,3.15,25.1,479.5,75.43,58.37
2018,8,16,16,30,728.0,86.0,3.1,24.5,431.0,72.83,56.53
2018,8,16,16,45,697.5,81.0,3.05,23.85,380.5,63.97,49.32
2018,8,16,17,0,667.0,76.0,3.0,23.2,330.0,60.53,46.66
2018,8,16,17,15,624.0,70.0,2.9,22.4,279.0,56.12,43.11
2018,8,16,17,30,581.0,64.0,2.8,21.6,228.0,51.67,39.39
2018,8,16,17,45,517.5,56.5,2.75,20.8,180.0,45.83,34.29
2018,8,16,18,0,454.0,49.0,2.7,20.0,132.0,40.0,28.98
2018,8,16,18,15,357.0,39.0,2.6,19.35,91.0,31.93,21.44
2018,8,16,18,30,260.0,29.0,2.5,18.7,50.0,23.91,11.63
2018,8,16,18,45,146.5,17.0,2.4,18.1,27.0,13.38,0.0
2018,8,16,19,0,33.0,5.0,2.3,17.5,4.0,0.0,0.0
2018,8,16,19,15,16.5,2.5,2.25,17.3,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.15,16.85,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,17,5,15,35.0,4.0,1.1,15.0,4.5,0.0,0.0
2018,8,17,5,30,70.0,8.0,1.2,15.5,9.0,33.66,0.0
2018,8,17,5,45,199.0,19.5,1.35,15.95,37.0,128.79,0.0
2018,8,17,6,0,328.0,31.0,1.5,16.4,65.0,230.47,173.27
2018,8,17,6,15,391.5,40.5,1.5,17.0,103.5,294.76,235.72
2018,8,17,6,30,455.0,50.0,1.5,17.6,142.0,365.17,296.45
2018,8,17,6,45,449.5,66.5,1.45,18.2,179.5,403.49,328.57
2018,8,17,7,0,444.0,83.0,1.4,18.8,217.0,432.07,351.26
2018,8,17,7,15,576.5,77.0,1.4,19.5,285.5,551.51,443.13
2018,8,17,7,30,709.0,71.0,1.4,20.2,354.0,666.91,524.88
2018,8,17,7,45,739.0,74.5,1.35,20.85,405.0,721.09,559.11
2018,8,17,8,0,769.0,78.0,1.3,21.5,456.0,774.43,592.04
2018,8,17,8,15,790.5,81.0,1.3,22.3,505.0,818.39,617.74
2018,8,17,8,30,812.0,84.0,1.3,23.1,554.0,860.25,641.47
2018,8,17,8,45,828.5,86.0,1.3,23.85,599.0,883.03,652.27
2018,8,17,9,0,845.0,88.0,1.3,24.6,644.0,913.34,668.09
2018,8,17,9,15,857.5,90.0,1.35,25.35,685.0,936.69,679.88
2018,8,17,9,30,870.0,92.0,1.4,26.1,726.0,956.6,689.52
2018,8,17,9,45,879.5,93.0,1.45,26.9,761.0,968.85,694.23
2018,8,17,10,0,889.0,94.0,1.5,27.7,796.0,977.32,696.73
2018,8,17,10,15,896.0,95.5,1.55,28.25,825.0,979.99,696.43
2018,8,17,10,30,903.0,97.0,1.6,28.8,854.0,978.67,693.84
2018,8,17,10,45,908.5,98.0,1.65,29.3,876.5,971.38,687.83
2018,8,17,11,0,914.0,99.0,1.7,29.8,899.0,960.09,679.5
2018,8,17,11,15,917.5,99.5,1.8,30.25,914.0,942.51,668.09
2018,8,17,11,30,921.0,100.0,1.9,30.7,929.0,921.09,654.3
2018,8,17,11,45,922.5,100.0,1.95,31.1,936.0,893.74,636.36
2018,8,17,12,0,924.0,100.0,2.0,31.5,943.0,862.89,616.2
2018,8,17,12,15,923.0,100.5,2.05,31.65,942.0,827.12,593.41
2018,8,17,12,30,922.0,101.0,2.1,31.8,941.0,788.3,568.48
2018,8,17,12,45,920.0,101.0,2.2,31.9,932.5,745.46,539.64
2018,8,17,13,0,918.0,101.0,2.3,32.0,924.0,700.01,507.75
2018,8,17,13,15,915.0,100.5,2.35,31.95,908.0,651.13,472.57
2018,8,17,13,30,912.0,100.0,2.4,31.9,892.0,600.14,434.77
2018,8,17,13,45,907.0,99.0,2.45,31.8,868.5,545.84,393.44
2018,8,17,14,0,902.0,98.0,2.5,31.7,845.0,490.07,349.58
2018,8,17,14,15,895.0,96.5,2.55,31.5,814.5,431.91,302.66
2018,8,17,14,30,888.0,95.0,2.6,31.3,784.0,372.99,253.83
2018,8,17,14,45,879.0,93.0,2.65,31.05,748.0,312.66,203.37
2018,8,17,15,0,870.0,91.0,2.7,30.8,712.0,252.31,153.67
2018,8,17,15,15,857.0,89.0,2.7,30.8,670.0,191.59,107.56
2018,8,17,15,30,844.0,87.0,2.7,30.8,628.0,131.83,71.91
2018,8,17,15,45,827.5,84.0,2.75,30.0,581.5,80.67,61.03
2018,8,17,16,0,811.0,81.0,2.8,29.2,535.0,70.22,52.86
2018,8,17,16,15,789.5,78.0,2.75,28.6,486.0,68.04,51.39
2018,8,17,16,30,768.0,75.0,2.7,28.0,437.0,65.81,49.84
2018,8,17,16,45,738.0,71.5,2.7,27.4,386.0,63.0,47.77
2018,8,17,17,0,708.0,68.0,2.7,26.8,335.0,60.16,45.64
2018,8,17,17,15,664.5,63.0,2.6,25.9,283.0,55.94,42.31
2018,8,17,17,30,621.0,58.0,2.5,25.0,231.0,47.72,35.42
2018,8,17,17,45,557.0,51.5,2.4,24.1,182.0,42.41,30.85
2018,8,17,18,0,493.0,45.0,2.3,23.2,133.0,37.15,26.1
2018,8,17,18,15,392.5,35.5,2.25,22.45,91.0,29.29,18.85
2018,8,17,18,30,292.0,26.0,2.2,21.7,49.0,21.51,8.93
2018,8,17,18,45,157.5,14.5,2.1,20.95,25.5,11.41,0.0
2018,8,17,19,0,23.0,3.0,2.0,20.2,2.0,0.0,0.0
2018,8,17,19,15,11.5,1.5,1.95,19.85,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.9,19.15,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.85,18.6,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.75,18.25,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,18,5,15,37.0,4.5,1.2,15.45,4.5,0.0,0.0
2018,8,18,5,30,74.0,9.0,1.4,16.0,9.0,36.18,0.0
2018,8,18,5,45,211.0,20.5,1.55,16.6,38.0,134.34,0.0
2018,8,18,6,0,348.0,32.0,1.7,17.2,67.0,242.37,180.42
2018,8,18,6,15,442.5,41.0,1.65,17.85,112.0,324.93,258.63
2018,8,18,6,30,537.0,50.0,1.6,18.5,157.0,416.48,335.78
2018,8,18,6,45,597.0,56.0,1.55,19.15,208.0,489.7,395.19
2018,8,18,7,0,657.0,62.0,1.5,19.8,259.0,566.69,454.32
2018,8,18,7,15,698.0,67.0,1.5,20.75,312.0,627.58,496.89
2018,8,18,7,30,739.0,72.0,1.5,21.7,365.0,693.53,541.12
2018,8,18,7,45,768.0,75.0,1.5,22.7,417.0,747.47,574.88
2018,8,18,8,0,797.0,78.0,1.5,23.7,469.0,800.35,606.76
2018,8,18,8,15,818.5,81.5,1.5,24.55,519.5,845.77,632.94
2018,8,18,8,30,840.0,85.0,1.5,25.4,570.0,888.97,657.02
2018,8,18,8,45,856.5,87.5,1.5,26.25,616.5,912.81,668.0
2018,8,18,9,0,873.0,90.0,1.5,27.1,663.0,944.15,683.86
2018,8,18,9,15,872.5,98.0,1.55,27.75,701.5,962.07,692.15
2018,8,18,9,30,872.0,106.0,1.6,28.4,740.0,975.87,698.03
2018,8,18,9,45,864.5,117.0,1.65,29.05,771.5,981.83,699.12
2018,8,18,10,0,857.0,128.0,1.7,29.7,803.0,997.84,706.68
2018,8,18,10,15,864.5,130.0,1.8,30.15,832.0,986.44,698.36
2018,8,18,10,30,872.0,132.0,1.9,30.6,861.0,985.57,696.99
2018,8,18,10,45,877.5,133.5,1.95,31.05,883.5,978.34,691.05
2018,8,18,11,0,883.0,135.0,2.0,31.5,906.0,967.19,682.83
2018,8,18,11,15,886.0,136.0,2.1,31.8,921.0,949.4,671.53
2018,8,18,11,30,889.0,137.0,2.2,32.1,936.0,927.89,657.92
2018,8,18,11,45,890.5,137.0,2.25,32.4,942.5,900.59,640.18
2018,8,18,12,0,892.0,137.0,2.3,32.7,949.0,869.91,620.29
2018,8,18,12,15,887.5,140.0,2.4,32.75,947.0,833.66,597.73
2018,8,18,12,30,883.0,143.0,2.5,32.8,945.0,794.65,572.41
2018,8,18,12,45,875.5,145.5,2.55,32.85,934.5,750.56,541.96
2018,8,18,13,0,868.0,148.0,2.6,32.9,924.0,704.4,509.4
2018,8,18,13,15,864.5,147.0,2.7,32.75,907.5,656.33,475.33
2018,8,18,13,30,861.0,146.0,2.8,32.6,891.0,611.05,441.89
2018,8,18,13,45,856.5,143.5,2.85,32.45,867.5,556.21,400.52
2018,8,18,14,0,852.0,141.0,2.9,32.3,844.0,500.05,356.82
2018,8,18,14,15,844.5,138.5,2.95,32.05,813.5,441.62,310.21
2018,8,18,14,30,837.0,136.0,3.0,31.8,783.0,382.69,261.93
2018,8,18,14,45,826.5,132.5,3.0,31.5,746.0,321.98,211.76
2018,8,18,15,0,816.0,129.0,3.0,31.2,709.0,261.66,162.63
2018,8,18,15,15,801.0,126.0,3.0,31.2,666.5,201.65,117.37
2018,8,18,15,30,786.0,123.0,3.0,31.2,624.0,143.1,82.3
2018,8,18,15,45,767.0,118.5,3.0,30.35,577.0,93.36,71.33
2018,8,18,16,0,748.0,114.0,3.0,29.5,530.0,84.05,64.21
2018,8,18,16,15,723.0,108.5,2.95,28.85,479.5,81.13,62.2
2018,8,18,16,30,698.0,103.0,2.9,28.2,429.0,78.09,60.06
2018,8,18,16,45,663.5,96.5,2.85,27.5,377.0,74.08,57.07
2018,8,18,17,0,629.0,90.0,2.8,26.8,325.0,69.95,53.92
2018,8,18,17,15,580.0,82.5,2.65,25.85,273.0,64.78,49.84
2018,8,18,17,30,531.0,75.0,2.5,24.9,221.0,59.54,45.54
2018,8,18,17,45,462.5,64.5,2.35,23.95,172.0,51.69,38.79
2018,8,18,18,0,394.0,54.0,2.2,23.0,123.0,43.74,31.69
2018,8,18,18,15,297.0,40.5,2.15,22.1,82.5,30.91,20.13
2018,8,18,18,30,200.0,27.0,2.1,21.2,42.0,20.57,7.3
2018,8,18,18,45,106.0,14.5,2.05,20.35,22.0,11.41,0.0
2018,8,18,19,0,12.0,2.0,2.0,19.5,2.0,0.0,0.0
2018,8,18,19,15,6.0,1.0,2.0,19.05,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.0,18.15,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.95,17.45,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,19,5,15,21.0,3.5,1.4,14.4,3.5,0.0,0.0
2018,8,19,5,30,42.0,7.0,1.6,14.9,7.0,22.12,0.0
2018,8,19,5,45,148.0,20.5,1.75,15.45,33.0,106.16,0.0
2018,8,19,6,0,254.0,34.0,1.9,16.0,59.0,197.15,145.9
2018,8,19,6,15,309.0,45.5,1.9,16.55,94.0,252.67,202.54
2018,8,19,6,30,364.0,57.0,1.9,17.1,129.0,314.48,256.96
2018,8,19,6,45,188.0,79.5,1.9,17.65,117.5,226.2,185.66
2018,8,19,7,0,12.0,102.0,1.9,18.2,106.0,96.53,75.71
2018,8,19,7,15,28.5,126.0,1.95,18.85,137.0,143.24,114.77
2018,8,19,7,30,45.0,150.0,2.0,19.5,168.0,180.69,145.19
2018,8,19,7,45,134.5,172.5,2.0,20.15,236.0,295.15,238.34
2018,8,19,8,0,224.0,195.0,2.0,20.8,304.0,418.27,333.96
2018,8,19,8,15,475.0,159.0,2.05,21.45,422.0,626.35,492.37
2018,8,19,8,30,726.0,123.0,2.1,22.1,540.0,837.03,638.86
2018,8,19,8,45,769.5,119.5,2.1,22.75,594.0,881.38,663.54
2018,8,19,9,0,813.0,116.0,2.1,23.4,648.0,930.72,692.64
2018,8,19,9,15,828.5,118.5,2.15,24.0,690.5,957.21,706.81
2018,8,19,9,30,844.0,121.0,2.2,24.6,733.0,980.25,718.89
2018,8,19,9,45,855.0,123.5,2.25,25.2,769.5,995.23,725.79
2018,8,19,10,0,866.0,126.0,2.3,25.8,806.0,991.99,721.12
2018,8,19,10,15,874.5,127.0,2.35,26.2,835.5,994.98,721.36
2018,8,19,10,30,883.0,128.0,2.4,26.6,865.0,994.02,719.15
2018,8,19,10,45,890.5,129.0,2.45,27.0,889.0,988.11,713.93
2018,8,19,11,0,898.0,130.0,2.5,27.4,913.0,978.18,706.31
2018,8,19,11,15,903.0,130.0,2.55,27.65,928.5,961.03,694.61
2018,8,19,11,30,908.0,130.0,2.6,27.9,944.0,940.04,680.55
2018,8,19,11,45,910.0,130.5,2.65,28.15,951.5,913.12,662.71
2018,8,19,12,0,912.0,131.0,2.7,28.4,959.0,882.7,642.58
2018,8,19,12,15,913.5,129.5,2.7,28.55,958.0,846.82,618.72
2018,8,19,12,30,915.0,128.0,2.7,28.7,957.0,807.82,592.52
2018,8,19,12,45,915.0,127.0,2.75,28.8,949.0,765.16,562.42
2018,8,19,13,0,915.0,126.0,2.8,28.9,941.0,719.78,529.71
2018,8,19,13,15,912.5,124.5,2.8,28.9,924.5,669.92,492.97
2018,8,19,13,30,910.0,123.0,2.8,28.9,908.0,617.94,453.67
2018,8,19,13,45,905.5,121.5,2.8,28.85,884.5,563.02,411.12
2018,8,19,14,0,901.0,120.0,2.8,28.8,861.0,506.59,366.08
2018,8,19,14,15,894.0,118.5,2.8,28.6,830.5,447.89,318.16
2018,8,19,14,30,887.0,117.0,2.8,28.4,800.0,388.43,268.38
2018,8,19,14,45,867.5,117.0,2.85,28.2,758.5,326.0,216.19
2018,8,19,15,0,848.0,117.0,2.9,28.0,717.0,260.06,162.27
2018,8,19,15,15,832.0,113.5,2.9,28.0,672.0,197.6,114.55
2018,8,19,15,30,816.0,110.0,2.9,28.0,627.0,136.68,77.57
2018,8,19,15,45,745.0,116.5,2.9,27.25,561.0,84.4,64.87
2018,8,19,16,0,674.0,123.0,2.9,26.5,495.0,88.09,68.41
2018,8,19,16,15,682.0,109.5,2.85,25.85,455.5,80.99,62.88
2018,8,19,16,30,690.0,96.0,2.8,25.2,416.0,73.33,56.82
2018,8,19,16,45,690.0,87.5,2.75,24.6,375.0,68.4,52.97
2018,8,19,17,0,690.0,79.0,2.7,24.0,334.0,63.13,48.75
2018,8,19,17,15,595.5,76.0,2.65,23.05,271.5,60.25,46.55
2018,8,19,17,30,501.0,73.0,2.6,22.1,209.0,57.74,44.52
2018,8,19,17,45,429.5,62.5,2.5,21.15,161.0,49.88,37.67
2018,8,19,18,0,358.0,52.0,2.4,20.2,113.0,39.61,28.49
2018,8,19,18,15,283.0,38.5,2.35,19.45,76.5,29.4,19.0
2018,8,19,18,30,208.0,25.0,2.3,18.7,40.0,20.52,6.0
2018,8,19,18,45,111.5,14.0,2.25,17.95,21.0,11.02,0.0
2018,8,19,19,0,15.0,3.0,2.2,17.2,2.0,0.0,0.0
2018,8,19,19,15,7.5,1.5,2.25,16.9,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
