Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,23,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.65,16.2,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,30,5,15,2.0,0.5,0.9,16.0,0.5,0.0,0.0
2018,8,30,5,30,4.0,1.0,1.0,16.3,1.0,0.0,0.0
2018,8,30,5,45,4.0,6.0,1.1,16.65,6.0,6.62,0.0
2018,8,30,6,0,4.0,11.0,1.2,17.0,11.0,10.74,0.0
2018,8,30,6,15,2.0,21.5,1.3,17.35,21.5,17.55,8.61
2018,8,30,6,30,0.0,32.0,1.4,17.7,32.0,24.42,14.76
2018,8,30,6,45,0.0,43.5,1.45,18.05,43.5,33.26,22.42
2018,8,30,7,0,0.0,55.0,1.5,18.4,55.0,42.12,29.99
2018,8,30,7,15,0.0,67.5,1.45,18.65,67.5,52.24,38.49
2018,8,30,7,30,0.0,80.0,1.4,18.9,80.0,62.6,47.04
2018,8,30,7,45,0.0,98.5,1.35,19.2,98.5,78.49,60.02
2018,8,30,8,0,0.0,117.0,1.3,19.5,117.0,94.39,72.79
2018,8,30,8,15,2.0,141.0,1.25,19.85,142.0,117.25,91.1
2018,8,30,8,30,4.0,165.0,1.2,20.2,167.0,140.22,109.17
2018,8,30,8,45,6.0,180.0,1.2,20.55,183.5,154.66,120.22
2018,8,30,9,0,8.0,195.0,1.2,20.9,200.0,169.14,131.19
2018,8,30,9,15,46.0,242.5,1.25,21.4,274.5,270.24,210.56
2018,8,30,9,30,84.0,290.0,1.3,21.9,349.0,355.51,274.87
2018,8,30,9,45,104.5,314.5,1.3,22.4,391.5,421.95,322.66
2018,8,30,10,0,125.0,339.0,1.3,22.9,434.0,464.0,351.92
2018,8,30,10,15,202.0,354.0,1.4,23.25,514.0,550.65,415.0
2018,8,30,10,30,279.0,369.0,1.5,23.6,594.0,657.45,489.53
2018,8,30,10,45,444.0,310.5,1.6,24.0,680.0,769.89,568.58
2018,8,30,11,0,609.0,252.0,1.7,24.4,766.0,862.49,632.15
2018,8,30,11,15,715.5,205.5,1.8,24.6,819.5,898.77,657.01
2018,8,30,11,30,822.0,159.0,1.9,24.8,873.0,918.03,669.39
2018,8,30,11,45,848.5,146.5,2.0,25.05,888.0,900.44,657.87
2018,8,30,12,0,875.0,134.0,2.1,25.3,903.0,866.56,635.96
2018,8,30,12,15,873.5,134.5,2.2,25.35,900.5,830.19,612.82
2018,8,30,12,30,872.0,135.0,2.3,25.4,898.0,790.96,587.24
2018,8,30,12,45,866.5,136.5,2.4,25.5,887.5,746.96,556.29
2018,8,30,13,0,861.0,138.0,2.5,25.6,877.0,700.76,522.99
2018,8,30,13,15,857.0,136.5,2.6,25.5,859.5,651.22,486.79
2018,8,30,13,30,853.0,135.0,2.7,25.4,842.0,603.93,450.85
2018,8,30,13,45,847.0,133.0,2.75,25.3,817.5,548.08,407.4
2018,8,30,14,0,841.0,131.0,2.8,25.2,793.0,491.11,361.66
2018,8,30,14,15,833.5,128.5,2.85,25.0,762.0,432.28,313.17
2018,8,30,14,30,826.0,126.0,2.9,24.8,731.0,373.0,263.01
2018,8,30,14,45,815.0,122.5,2.95,24.55,693.5,311.85,210.9
2018,8,30,15,0,804.0,119.0,3.0,24.3,656.0,251.22,160.05
2018,8,30,15,15,786.5,116.0,3.0,24.3,612.5,190.79,113.47
2018,8,30,15,30,769.0,113.0,3.0,24.3,569.0,132.21,78.28
2018,8,30,15,45,748.5,108.0,3.05,23.6,521.5,80.4,62.73
2018,8,30,16,0,728.0,103.0,3.1,22.9,474.0,77.75,60.92
2018,8,30,16,15,701.0,97.5,3.1,22.35,424.0,74.52,58.52
2018,8,30,16,30,674.0,92.0,3.1,21.8,374.0,71.18,55.98
2018,8,30,16,45,635.0,85.5,3.1,21.3,322.5,66.85,52.51
2018,8,30,17,0,596.0,79.0,3.1,20.8,271.0,62.43,48.88
2018,8,30,17,15,538.5,71.0,3.05,20.15,220.5,56.59,43.89
2018,8,30,17,30,481.0,63.0,3.0,19.5,170.0,50.71,38.67
2018,8,30,17,45,395.0,51.5,2.95,18.9,124.0,41.75,30.52
2018,8,30,18,0,309.0,40.0,2.9,18.3,78.0,32.71,21.92
2018,8,30,18,15,193.0,26.0,2.8,17.85,46.0,19.81,5.9
2018,8,30,18,30,77.0,12.0,2.7,17.4,14.0,9.44,0.0
2018,8,30,18,45,38.5,6.0,2.6,16.95,7.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,31,5,15,5.0,0.5,1.4,14.8,0.5,0.0,0.0
2018,8,31,5,30,10.0,1.0,1.6,15.2,1.0,0.0,0.0
2018,8,31,5,45,98.0,13.5,1.8,15.6,19.5,57.41,0.0
2018,8,31,6,0,186.0,26.0,2.0,16.0,38.0,155.23,66.51
2018,8,31,6,15,298.5,37.5,2.0,16.4,78.0,253.11,198.65
2018,8,31,6,30,411.0,49.0,2.0,16.8,118.0,354.5,287.97
2018,8,31,6,45,350.0,68.5,1.95,17.2,141.5,351.38,288.49
2018,8,31,7,0,289.0,88.0,1.9,17.6,165.0,345.39,284.33
2018,8,31,7,15,251.0,114.5,1.85,18.1,192.0,340.62,279.92
2018,8,31,7,30,213.0,141.0,1.8,18.6,219.0,349.14,284.8
2018,8,31,7,45,226.0,161.0,1.7,19.1,255.0,388.67,314.45
2018,8,31,8,0,239.0,181.0,1.6,19.6,291.0,427.99,342.85
2018,8,31,8,15,458.0,152.0,1.55,20.3,392.0,620.57,488.73
2018,8,31,8,30,677.0,123.0,1.5,21.0,493.0,813.86,621.29
2018,8,31,8,45,746.0,112.0,1.45,21.65,552.5,872.93,655.12
2018,8,31,9,0,815.0,101.0,1.4,22.3,612.0,938.16,693.35
2018,8,31,9,15,831.0,103.0,1.4,22.9,653.5,964.32,706.13
2018,8,31,9,30,847.0,105.0,1.4,23.5,695.0,973.84,708.68
2018,8,31,9,45,859.5,106.0,1.45,24.05,731.0,988.06,715.44
2018,8,31,10,0,872.0,107.0,1.5,24.6,767.0,998.51,719.83
2018,8,31,10,15,880.0,108.0,1.6,25.15,795.5,1000.58,719.82
2018,8,31,10,30,888.0,109.0,1.7,25.7,824.0,998.66,717.49
2018,8,31,10,45,894.0,109.0,1.8,26.2,845.5,989.75,711.0
2018,8,31,11,0,900.0,109.0,1.9,26.7,867.0,976.87,702.13
2018,8,31,11,15,904.0,109.0,2.0,27.05,881.0,958.18,690.04
2018,8,31,11,30,908.0,109.0,2.1,27.4,895.0,935.67,675.54
2018,8,31,11,45,910.5,108.5,2.25,27.7,901.0,907.62,658.03
2018,8,31,12,0,913.0,108.0,2.4,28.0,907.0,876.03,638.04
2018,8,31,12,15,915.0,106.5,2.5,28.1,906.0,839.71,614.82
2018,8,31,12,30,917.0,105.0,2.6,28.2,905.0,800.18,589.23
2018,8,31,12,45,918.0,103.0,2.75,28.3,896.0,756.41,559.65
2018,8,31,13,0,919.0,101.0,2.9,28.4,887.0,709.83,526.41
2018,8,31,13,15,916.0,100.0,3.05,28.3,870.0,658.95,489.41
2018,8,31,13,30,913.0,99.0,3.2,28.2,853.0,605.97,449.59
2018,8,31,13,45,908.5,97.5,3.35,28.05,828.5,549.95,406.15
2018,8,31,14,0,904.0,96.0,3.5,27.9,804.0,492.45,359.97
2018,8,31,14,15,896.0,94.5,3.55,27.55,772.0,432.32,310.35
2018,8,31,14,30,888.0,93.0,3.6,27.2,740.0,371.6,258.86
2018,8,31,14,45,877.5,90.5,3.7,26.9,702.0,309.13,205.43
2018,8,31,15,0,867.0,88.0,3.8,26.6,664.0,246.92,153.14
2018,8,31,15,15,852.5,86.0,3.8,26.6,620.5,184.97,105.42
2018,8,31,15,30,838.0,84.0,3.8,26.6,577.0,124.24,69.55
2018,8,31,15,45,820.5,80.5,3.9,25.55,530.0,70.2,53.72
2018,8,31,16,0,803.0,77.0,4.0,24.5,483.0,67.72,52.08
2018,8,31,16,15,779.5,73.5,3.9,23.8,433.0,65.03,50.12
2018,8,31,16,30,756.0,70.0,3.8,23.1,383.0,62.27,48.07
2018,8,31,16,45,720.0,65.0,3.7,22.4,330.5,58.11,44.77
2018,8,31,17,0,684.0,60.0,3.6,21.7,278.0,53.9,41.32
2018,8,31,17,15,524.0,62.0,3.45,20.85,210.5,49.66,37.74
2018,8,31,17,30,364.0,64.0,3.3,20.0,143.0,48.08,36.27
2018,8,31,17,45,193.5,50.5,3.15,19.2,91.5,37.38,26.66
2018,8,31,18,0,23.0,37.0,3.0,18.4,40.0,27.69,17.55
2018,8,31,18,15,19.0,22.5,2.9,17.85,24.0,17.0,2.52
2018,8,31,18,30,15.0,8.0,2.8,17.3,8.0,6.29,0.0
2018,8,31,18,45,7.5,4.0,2.65,16.8,4.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,1,5,45,28.0,5.5,1.6,15.3,7.5,17.77,0.0
2018,9,1,6,0,56.0,11.0,1.8,15.7,15.0,57.46,17.12
2018,9,1,6,15,28.0,20.5,1.75,16.2,22.5,39.68,26.85
2018,9,1,6,30,0.0,30.0,1.7,16.7,30.0,22.89,13.5
2018,9,1,6,45,0.0,44.0,1.65,17.15,44.0,33.65,22.82
2018,9,1,7,0,0.0,58.0,1.6,17.6,58.0,44.85,32.39
2018,9,1,7,15,1.5,75.0,1.5,18.25,75.5,60.68,45.7
2018,9,1,7,30,3.0,92.0,1.4,18.9,93.0,76.58,58.81
2018,9,1,7,45,31.5,133.0,1.3,19.55,147.0,152.6,121.93
2018,9,1,8,0,60.0,174.0,1.2,20.2,201.0,222.39,177.78
2018,9,1,8,15,279.5,170.0,1.2,20.75,319.5,456.08,362.9
2018,9,1,8,30,499.0,166.0,1.2,21.3,438.0,686.24,529.98
2018,9,1,8,45,656.5,135.5,1.2,21.85,525.5,823.0,619.55
2018,9,1,9,0,814.0,105.0,1.2,22.4,613.0,943.68,694.41
2018,9,1,9,15,822.0,111.5,1.3,22.95,653.5,967.11,706.29
2018,9,1,9,30,830.0,118.0,1.4,23.5,694.0,986.82,717.05
2018,9,1,9,45,832.0,124.5,1.5,24.0,727.0,996.65,721.75
2018,9,1,10,0,834.0,131.0,1.6,24.5,760.0,1002.47,724.12
2018,9,1,10,15,842.0,133.5,1.7,24.85,789.0,1005.93,725.55
2018,9,1,10,30,850.0,136.0,1.8,25.2,818.0,1005.36,724.55
2018,9,1,10,45,856.0,137.0,1.9,25.6,839.5,997.2,718.72
2018,9,1,11,0,862.0,138.0,2.0,26.0,861.0,970.18,701.0
2018,9,1,11,15,866.0,139.5,2.15,26.25,876.0,953.05,690.72
2018,9,1,11,30,870.0,141.0,2.3,26.5,891.0,932.17,677.81
2018,9,1,11,45,871.5,140.5,2.4,26.7,896.5,903.67,659.52
2018,9,1,12,0,873.0,140.0,2.5,26.9,902.0,871.83,638.98
2018,9,1,12,15,867.0,143.5,2.6,27.05,898.5,834.12,614.49
2018,9,1,12,30,861.0,147.0,2.7,27.2,895.0,804.17,594.21
2018,9,1,12,45,851.0,150.5,2.8,27.35,883.0,757.55,561.26
2018,9,1,13,0,841.0,154.0,2.9,27.5,871.0,709.04,526.3
2018,9,1,13,15,836.5,152.5,2.95,27.45,853.0,658.21,489.07
2018,9,1,13,30,832.0,151.0,3.0,27.4,835.0,605.67,449.48
2018,9,1,13,45,825.0,149.5,3.05,27.4,810.5,550.38,406.56
2018,9,1,14,0,818.0,148.0,3.1,27.4,786.0,494.12,361.55
2018,9,1,14,15,808.5,145.5,3.1,27.2,754.0,435.41,313.56
2018,9,1,14,30,799.0,143.0,3.1,27.0,722.0,376.56,264.26
2018,9,1,14,45,786.0,139.0,3.15,26.75,683.5,315.81,213.16
2018,9,1,15,0,773.0,135.0,3.2,26.5,645.0,250.72,159.62
2018,9,1,15,15,754.5,131.0,3.2,26.5,601.0,190.22,113.52
2018,9,1,15,30,736.0,127.0,3.2,26.5,557.0,131.79,78.57
2018,9,1,15,45,713.5,121.5,3.15,25.7,509.5,88.36,68.88
2018,9,1,16,0,691.0,116.0,3.1,24.9,462.0,85.68,67.13
2018,9,1,16,15,662.5,109.0,3.05,24.25,412.0,81.75,64.21
2018,9,1,16,30,634.0,102.0,3.0,23.6,362.0,77.67,61.12
2018,9,1,16,45,592.5,94.0,2.9,22.95,310.5,72.53,57.04
2018,9,1,17,0,551.0,86.0,2.8,22.3,259.0,67.26,52.73
2018,9,1,17,15,492.0,76.0,2.7,21.45,208.5,60.13,46.68
2018,9,1,17,30,433.0,66.0,2.6,20.6,158.0,52.89,40.3
2018,9,1,17,45,347.5,53.0,2.55,19.7,113.5,40.2,28.96
2018,9,1,18,0,262.0,40.0,2.5,18.8,69.0,30.32,19.53
2018,9,1,18,15,156.0,24.0,2.5,18.2,39.0,18.21,0.4
2018,9,1,18,30,50.0,8.0,2.5,17.6,9.0,6.29,0.0
2018,9,1,18,45,25.0,4.0,2.5,17.05,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,2,5,45,69.5,11.5,1.55,14.3,15.5,42.59,0.0
2018,9,2,6,0,139.0,23.0,1.7,14.8,31.0,125.24,32.65
2018,9,2,6,15,241.5,37.5,1.7,15.35,69.5,220.54,172.02
2018,9,2,6,30,344.0,52.0,1.7,15.9,108.0,314.33,255.79
2018,9,2,6,45,417.5,63.5,1.7,16.5,156.0,398.77,327.11
2018,9,2,7,0,491.0,75.0,1.7,17.1,204.0,486.58,397.96
2018,9,2,7,15,543.0,83.5,1.65,17.85,255.5,559.08,452.86
2018,9,2,7,30,595.0,92.0,1.6,18.6,307.0,633.56,505.92
2018,9,2,7,45,633.5,98.0,1.6,19.3,358.0,695.02,547.57
2018,9,2,8,0,672.0,104.0,1.6,20.0,409.0,756.35,587.64
2018,9,2,8,15,700.0,108.5,1.6,20.7,458.5,805.66,618.01
2018,9,2,8,30,728.0,113.0,1.6,21.4,508.0,853.33,646.54
2018,9,2,8,45,749.0,117.0,1.6,22.1,554.0,891.64,668.12
2018,9,2,9,0,770.0,121.0,1.6,22.8,600.0,920.53,683.18
2018,9,2,9,15,782.5,126.0,1.65,23.5,640.5,945.97,696.58
2018,9,2,9,30,795.0,131.0,1.7,24.2,681.0,967.94,707.69
2018,9,2,9,45,803.0,135.0,1.7,24.9,715.0,980.68,712.25
2018,9,2,10,0,811.0,139.0,1.7,25.6,749.0,989.59,714.56
2018,9,2,10,15,820.0,141.5,1.75,26.15,778.0,994.01,715.28
2018,9,2,10,30,829.0,144.0,1.8,26.7,807.0,994.46,713.66
2018,9,2,10,45,836.0,144.5,1.85,27.2,828.5,986.86,707.28
2018,9,2,11,0,843.0,145.0,1.9,27.7,850.0,975.29,698.61
2018,9,2,11,15,847.5,146.0,1.9,28.1,864.5,957.93,686.11
2018,9,2,11,30,852.0,147.0,1.9,28.5,879.0,936.73,671.35
2018,9,2,11,45,855.0,146.0,1.95,28.9,885.0,908.54,652.78
2018,9,2,12,0,858.0,145.0,2.0,29.3,891.0,876.85,631.98
2018,9,2,12,15,854.5,146.5,2.05,29.45,888.0,838.89,607.64
2018,9,2,12,30,851.0,148.0,2.1,29.6,885.0,798.11,580.42
2018,9,2,12,45,845.0,149.5,2.2,29.8,874.0,752.94,549.33
2018,9,2,13,0,839.0,151.0,2.3,30.0,863.0,705.63,515.97
2018,9,2,13,15,834.5,149.0,2.35,29.9,845.0,654.45,479.37
2018,9,2,13,30,830.0,147.0,2.4,29.8,827.0,601.58,440.42
2018,9,2,13,45,823.5,145.0,2.45,29.75,802.0,546.23,398.31
2018,9,2,14,0,817.0,143.0,2.5,29.7,777.0,489.89,354.04
2018,9,2,14,15,807.0,140.0,2.55,29.4,744.5,430.65,306.59
2018,9,2,14,30,797.0,137.0,2.6,29.1,712.0,371.36,257.76
2018,9,2,14,45,784.0,133.0,2.65,28.8,673.5,310.73,207.36
2018,9,2,15,0,771.0,129.0,2.7,28.5,635.0,250.95,158.42
2018,9,2,15,15,752.5,125.5,2.7,28.5,591.5,185.97,109.35
2018,9,2,15,30,734.0,122.0,2.7,28.5,548.0,128.04,75.2
2018,9,2,15,45,711.0,116.5,2.8,27.55,500.5,85.25,65.78
2018,9,2,16,0,688.0,111.0,2.9,26.6,453.0,82.45,63.97
2018,9,2,16,15,657.5,105.0,2.85,25.8,403.0,79.05,61.54
2018,9,2,16,30,627.0,99.0,2.8,25.0,353.0,75.55,58.99
2018,9,2,16,45,584.5,92.0,2.8,24.2,302.5,71.06,55.5
2018,9,2,17,0,542.0,85.0,2.8,23.4,252.0,66.5,51.84
2018,9,2,17,15,480.5,75.0,2.75,22.4,202.0,59.34,45.8
2018,9,2,17,30,419.0,65.0,2.7,21.4,152.0,49.24,36.98
2018,9,2,17,45,330.5,51.5,2.6,20.45,108.0,39.02,27.79
2018,9,2,18,0,242.0,38.0,2.5,19.5,64.0,28.78,17.96
2018,9,2,18,15,141.5,23.0,2.5,18.85,36.0,17.42,0.0
2018,9,2,18,30,41.0,8.0,2.5,18.2,8.0,6.29,0.0
2018,9,2,18,45,20.5,4.0,2.45,17.55,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,3,5,45,63.5,11.0,1.45,14.35,14.5,39.46,0.0
2018,9,3,6,0,127.0,22.0,1.6,14.7,29.0,117.07,17.29
2018,9,3,6,15,226.0,37.0,1.6,15.25,66.5,211.96,164.42
2018,9,3,6,30,325.0,52.0,1.6,15.8,104.0,303.52,246.79
2018,9,3,6,45,364.5,66.0,1.65,16.35,144.5,362.18,297.67
2018,9,3,7,0,404.0,80.0,1.7,16.9,185.0,423.81,348.54
2018,9,3,7,15,475.0,88.0,1.7,17.4,238.5,504.65,412.41
2018,9,3,7,30,546.0,96.0,1.7,17.9,292.0,599.34,482.86
2018,9,3,7,45,493.5,120.5,1.7,18.45,318.0,593.22,475.33
2018,9,3,8,0,441.0,145.0,1.7,19.0,344.0,590.07,469.53
2018,9,3,8,15,556.5,135.0,1.7,19.65,416.0,705.77,552.55
2018,9,3,8,30,672.0,125.0,1.7,20.3,488.0,816.62,626.3
2018,9,3,8,45,706.0,126.5,1.7,20.95,537.0,863.44,653.72
2018,9,3,9,0,740.0,128.0,1.7,21.6,586.0,908.14,679.8
2018,9,3,9,15,744.5,137.0,1.7,22.15,624.0,929.97,690.6
2018,9,3,9,30,749.0,146.0,1.7,22.7,662.0,948.23,699.28
2018,9,3,9,45,746.0,156.5,1.7,23.3,693.0,956.95,701.7
2018,9,3,10,0,743.0,167.0,1.7,23.9,724.0,961.79,701.84
2018,9,3,10,15,753.0,170.0,1.75,24.4,752.5,967.6,703.71
2018,9,3,10,30,763.0,173.0,1.8,24.9,781.0,969.6,703.24
2018,9,3,10,45,770.5,174.5,1.85,25.4,802.5,954.08,691.71
2018,9,3,11,0,778.0,176.0,1.9,25.9,824.0,944.72,684.46
2018,9,3,11,15,783.0,176.5,1.95,26.25,838.0,928.28,673.08
2018,9,3,11,30,788.0,177.0,2.0,26.6,852.0,908.19,659.47
2018,9,3,11,45,791.0,177.0,2.05,26.95,858.5,882.32,642.18
2018,9,3,12,0,794.0,177.0,2.1,27.3,865.0,853.11,622.72
2018,9,3,12,15,796.5,175.0,2.2,27.45,863.5,818.55,600.0
2018,9,3,12,30,799.0,173.0,2.3,27.6,862.0,781.03,574.44
2018,9,3,12,45,800.5,169.5,2.35,27.8,853.0,738.71,544.62
2018,9,3,13,0,802.0,166.0,2.4,28.0,844.0,693.88,512.37
2018,9,3,13,15,797.0,164.5,2.5,27.95,826.5,644.3,476.61
2018,9,3,13,30,792.0,163.0,2.6,27.9,809.0,593.18,438.59
2018,9,3,13,45,785.0,160.5,2.65,27.85,784.0,538.95,396.9
2018,9,3,14,0,778.0,158.0,2.7,27.8,759.0,483.88,353.25
2018,9,3,14,15,767.0,155.5,2.75,27.5,727.0,426.67,307.01
2018,9,3,14,30,756.0,153.0,2.8,27.2,695.0,366.22,257.18
2018,9,3,14,45,741.5,148.5,2.85,26.9,656.5,306.11,207.05
2018,9,3,15,0,727.0,144.0,2.9,26.6,618.0,247.14,158.6
2018,9,3,15,15,707.5,140.0,2.9,26.6,575.0,189.2,114.69
2018,9,3,15,30,688.0,136.0,2.9,26.6,532.0,133.52,81.64
2018,9,3,15,45,662.5,130.5,2.85,25.6,485.0,93.33,73.09
2018,9,3,16,0,637.0,125.0,2.8,24.6,438.0,90.88,71.62
2018,9,3,16,15,603.0,117.5,2.75,23.95,388.0,86.78,68.58
2018,9,3,16,30,569.0,110.0,2.7,23.3,338.0,82.56,65.39
2018,9,3,16,45,523.5,101.5,2.6,22.65,288.0,77.3,61.21
2018,9,3,17,0,478.0,93.0,2.5,22.0,238.0,68.7,54.03
2018,9,3,17,15,415.5,80.5,2.4,21.25,189.0,59.76,46.37
2018,9,3,17,30,353.0,68.0,2.3,20.5,140.0,50.7,38.35
2018,9,3,17,45,268.5,52.5,2.2,19.8,98.0,39.29,28.03
2018,9,3,18,0,184.0,37.0,2.1,19.1,56.0,27.79,16.91
2018,9,3,18,15,105.0,21.5,2.0,18.7,31.0,16.23,0.0
2018,9,3,18,30,26.0,6.0,1.9,18.3,6.0,4.72,0.0
2018,9,3,18,45,13.0,3.0,1.85,17.85,3.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,4,5,45,62.0,10.5,1.75,14.55,14.0,38.5,0.0
2018,9,4,6,0,124.0,21.0,1.9,15.0,28.0,113.72,1.13
2018,9,4,6,15,217.5,36.0,1.95,15.6,64.0,206.69,159.31
2018,9,4,6,30,311.0,51.0,2.0,16.2,100.0,294.43,239.38
2018,9,4,6,45,232.0,56.5,2.0,16.75,100.5,258.09,212.72
2018,9,4,7,0,153.0,62.0,2.0,17.3,101.0,195.38,161.76
2018,9,4,7,15,78.0,76.5,1.95,17.9,96.5,143.69,117.41
2018,9,4,7,30,3.0,91.0,1.9,18.5,92.0,76.01,58.37
2018,9,4,7,45,17.5,128.0,1.85,19.1,135.5,123.29,97.79
2018,9,4,8,0,32.0,165.0,1.8,19.7,179.0,188.53,150.58
2018,9,4,8,15,133.5,189.0,1.75,20.45,259.0,326.48,261.75
2018,9,4,8,30,235.0,213.0,1.7,21.2,339.0,471.98,372.46
2018,9,4,8,45,477.0,174.0,1.65,21.9,458.5,686.75,530.9
2018,9,4,9,0,719.0,135.0,1.6,22.6,578.0,897.5,671.08
2018,9,4,9,15,758.5,130.0,1.55,23.35,625.5,929.7,685.56
2018,9,4,9,30,798.0,125.0,1.5,24.1,673.0,967.55,705.4
2018,9,4,9,45,820.5,122.5,1.45,24.85,711.0,987.58,713.47
2018,9,4,10,0,843.0,120.0,1.4,25.6,749.0,1003.81,719.28
2018,9,4,10,15,852.5,121.0,1.45,26.2,778.0,992.57,710.01
2018,9,4,10,30,862.0,122.0,1.5,26.8,807.0,991.82,707.81
2018,9,4,10,45,868.0,123.5,1.5,27.45,829.0,984.19,700.43
2018,9,4,11,0,874.0,125.0,1.5,28.1,851.0,972.62,690.85
2018,9,4,11,15,878.0,125.0,1.55,28.55,864.5,953.82,678.18
2018,9,4,11,30,882.0,125.0,1.6,29.0,878.0,931.29,663.28
2018,9,4,11,45,884.5,124.5,1.7,29.4,884.0,903.32,645.7
2018,9,4,12,0,887.0,124.0,1.8,29.8,890.0,871.9,625.82
2018,9,4,12,15,885.5,124.5,1.85,30.05,887.5,834.81,602.0
2018,9,4,12,30,884.0,125.0,1.9,30.3,885.0,794.8,576.13
2018,9,4,12,45,880.5,125.5,2.0,30.5,874.5,750.6,546.05
2018,9,4,13,0,877.0,126.0,2.1,30.7,864.0,704.02,513.32
2018,9,4,13,15,872.5,125.0,2.2,30.7,846.0,653.45,477.25
2018,9,4,13,30,868.0,124.0,2.3,30.7,828.0,601.06,438.66
2018,9,4,13,45,861.5,122.0,2.35,30.65,802.5,545.29,396.2
2018,9,4,14,0,855.0,120.0,2.4,30.6,777.0,488.38,351.44
2018,9,4,14,15,845.5,118.0,2.5,30.35,744.5,428.62,303.48
2018,9,4,14,30,836.0,116.0,2.6,30.1,712.0,368.09,253.54
2018,9,4,14,45,823.5,113.0,2.65,29.8,673.5,306.04,201.83
2018,9,4,15,0,811.0,110.0,2.7,29.5,635.0,244.69,151.53
2018,9,4,15,15,793.5,106.5,2.7,29.5,591.0,183.27,105.32
2018,9,4,15,30,776.0,103.0,2.7,29.5,547.0,123.71,70.8
2018,9,4,15,45,752.0,99.5,2.8,28.5,499.0,81.88,62.78
2018,9,4,16,0,728.0,96.0,2.9,27.5,451.0,73.65,56.43
2018,9,4,16,15,695.5,91.0,2.85,26.65,400.0,70.47,54.16
2018,9,4,16,30,663.0,86.0,2.8,25.8,349.0,67.23,51.78
2018,9,4,16,45,618.5,80.0,2.8,25.0,297.5,63.04,48.51
2018,9,4,17,0,574.0,74.0,2.8,24.2,246.0,58.83,45.1
2018,9,4,17,15,510.0,65.5,2.7,23.15,196.0,52.47,39.72
2018,9,4,17,30,446.0,57.0,2.6,22.1,146.0,46.08,34.07
2018,9,4,17,45,350.0,45.5,2.45,21.1,102.5,36.99,25.83
2018,9,4,18,0,254.0,34.0,2.3,20.1,59.0,25.93,14.97
2018,9,4,18,15,143.0,20.0,2.25,19.5,32.5,15.2,0.0
2018,9,4,18,30,32.0,6.0,2.2,18.9,6.0,4.72,0.0
2018,9,4,18,45,16.0,3.0,2.1,18.25,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.95,17.35,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,5,5,45,60.5,11.0,1.5,14.35,14.0,38.32,0.0
2018,9,5,6,0,121.0,22.0,1.6,14.7,28.0,113.59,0.0
2018,9,5,6,15,224.5,36.5,1.65,15.25,64.5,213.09,163.25
2018,9,5,6,30,328.0,51.0,1.7,15.8,101.0,306.86,249.15
2018,9,5,6,45,300.0,65.5,1.7,16.35,125.0,319.29,262.57
2018,9,5,7,0,272.0,80.0,1.7,16.9,149.0,328.47,271.2
2018,9,5,7,15,345.0,94.0,1.7,17.5,202.5,413.16,339.78
2018,9,5,7,30,418.0,108.0,1.7,18.1,256.0,502.62,408.84
2018,9,5,7,45,541.0,104.0,1.7,18.75,326.5,627.22,501.13
2018,9,5,8,0,664.0,100.0,1.7,19.4,397.0,749.63,586.09
2018,9,5,8,15,692.5,104.5,1.75,20.05,445.5,799.15,616.9
2018,9,5,8,30,721.0,109.0,1.8,20.7,494.0,847.09,646.59
2018,9,5,8,45,743.0,112.0,1.85,21.35,539.5,884.92,668.82
2018,9,5,9,0,765.0,115.0,1.9,22.0,585.0,913.92,684.92
2018,9,5,9,15,777.5,120.0,1.95,22.55,625.0,939.22,698.79
2018,9,5,9,30,790.0,125.0,2.0,23.1,665.0,961.07,710.38
2018,9,5,9,45,798.5,128.5,2.05,23.6,698.5,973.62,716.09
2018,9,5,10,0,807.0,132.0,2.1,24.1,732.0,982.38,719.54
2018,9,5,10,15,816.5,133.5,2.2,24.5,760.5,986.12,720.74
2018,9,5,10,30,826.0,135.0,2.3,24.9,789.0,985.92,719.55
2018,9,5,10,45,833.0,136.0,2.4,25.25,810.5,978.75,714.13
2018,9,5,11,0,840.0,137.0,2.5,25.6,832.0,967.63,706.3
2018,9,5,11,15,844.5,137.5,2.6,25.75,846.0,949.7,694.68
2018,9,5,11,30,849.0,138.0,2.7,25.9,860.0,914.34,671.64
2018,9,5,11,45,852.0,137.5,2.8,26.0,866.0,887.48,654.37
2018,9,5,12,0,855.0,137.0,2.9,26.1,872.0,857.24,634.66
2018,9,5,12,15,855.0,136.0,2.95,26.1,869.5,820.91,610.65
2018,9,5,12,30,855.0,135.0,3.0,26.1,867.0,781.7,584.33
2018,9,5,12,45,852.5,134.5,3.1,26.1,857.0,738.39,553.56
2018,9,5,13,0,850.0,134.0,3.2,26.1,847.0,692.72,520.33
2018,9,5,13,15,846.0,132.5,3.25,25.85,829.0,643.19,483.69
2018,9,5,13,30,842.0,131.0,3.3,25.6,811.0,595.77,447.31
2018,9,5,13,45,835.0,129.0,3.35,25.4,785.5,539.52,403.29
2018,9,5,14,0,828.0,127.0,3.4,25.2,760.0,482.32,357.08
2018,9,5,14,15,817.5,124.5,3.45,24.8,727.0,422.63,307.82
2018,9,5,14,30,807.0,122.0,3.5,24.4,694.0,362.92,257.2
2018,9,5,14,45,794.0,119.5,3.5,24.0,656.5,302.77,205.66
2018,9,5,15,0,781.0,117.0,3.5,23.6,619.0,243.42,155.74
2018,9,5,15,15,762.5,113.5,3.5,23.6,575.5,183.66,109.73
2018,9,5,15,30,744.0,110.0,3.5,23.6,532.0,119.75,70.56
2018,9,5,15,45,720.5,105.5,3.45,22.45,485.0,78.81,61.82
2018,9,5,16,0,697.0,101.0,3.4,21.3,438.0,76.38,60.28
2018,9,5,16,15,665.5,95.5,3.35,20.6,388.0,73.05,57.79
2018,9,5,16,30,634.0,90.0,3.3,19.9,338.0,69.64,55.18
2018,9,5,16,45,589.0,83.5,3.2,19.2,287.5,65.24,51.63
2018,9,5,17,0,544.0,77.0,3.1,18.5,237.0,60.8,47.92
2018,9,5,17,15,479.0,67.5,3.0,17.9,187.5,53.79,41.75
2018,9,5,17,30,414.0,58.0,2.9,17.3,138.0,46.72,35.3
2018,9,5,17,45,319.0,45.5,2.85,16.7,96.0,34.67,24.27
2018,9,5,18,0,224.0,33.0,2.8,16.1,54.0,25.06,14.12
2018,9,5,18,15,124.5,19.0,2.7,15.8,29.5,14.95,0.0
2018,9,5,18,30,25.0,5.0,2.6,15.5,5.0,3.93,0.0
2018,9,5,18,45,12.5,2.5,2.5,15.2,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,6,5,45,15.5,4.5,1.5,13.05,5.5,11.18,0.0
2018,9,6,6,0,31.0,9.0,1.6,13.4,11.0,31.77,0.0
2018,9,6,6,15,15.5,18.0,1.6,13.95,19.0,23.44,13.17
2018,9,6,6,30,0.0,27.0,1.6,14.5,27.0,20.59,11.62
2018,9,6,6,45,0.5,43.5,1.6,15.05,43.5,33.63,22.96
2018,9,6,7,0,1.0,60.0,1.6,15.6,60.0,48.13,35.45
2018,9,6,7,15,40.0,94.0,1.5,16.25,108.0,121.85,98.86
2018,9,6,7,30,79.0,128.0,1.4,16.9,156.0,192.66,158.03
2018,9,6,7,45,301.5,125.5,1.35,17.55,256.0,415.54,340.4
2018,9,6,8,0,524.0,123.0,1.3,18.2,356.0,642.08,509.89
2018,9,6,8,15,668.5,102.5,1.35,19.0,435.0,776.21,600.54
2018,9,6,8,30,813.0,82.0,1.4,19.8,514.0,897.21,678.64
2018,9,6,8,45,832.0,84.5,1.4,20.55,560.5,933.47,697.3
2018,9,6,9,0,851.0,87.0,1.4,21.3,607.0,954.72,706.84
2018,9,6,9,15,860.0,91.0,1.5,22.0,647.0,976.25,718.35
2018,9,6,9,30,869.0,95.0,1.6,22.7,687.0,994.06,727.46
2018,9,6,9,45,874.0,99.0,1.7,23.35,720.5,1003.99,731.72
2018,9,6,10,0,879.0,103.0,1.8,24.0,754.0,1009.93,733.62
2018,9,6,10,15,887.0,104.5,1.9,24.4,783.0,1012.1,733.97
2018,9,6,10,30,895.0,106.0,2.0,24.8,812.0,1010.23,731.89
2018,9,6,10,45,900.5,106.5,2.15,25.25,833.0,1000.78,725.54
2018,9,6,11,0,906.0,107.0,2.3,25.7,854.0,987.33,716.69
2018,9,6,11,15,909.0,107.5,2.35,25.9,867.5,967.54,703.49
2018,9,6,11,30,912.0,108.0,2.4,26.1,881.0,943.94,687.91
2018,9,6,11,45,913.5,108.0,2.45,26.25,886.5,914.8,668.89
2018,9,6,12,0,915.0,108.0,2.5,26.4,892.0,882.14,647.53
2018,9,6,12,15,917.5,106.0,2.55,26.5,890.0,845.06,623.26
2018,9,6,12,30,920.0,104.0,2.6,26.6,888.0,804.73,596.65
2018,9,6,12,45,922.0,101.0,2.6,26.65,878.5,760.04,565.71
2018,9,6,13,0,924.0,98.0,2.6,26.7,869.0,712.44,531.07
2018,9,6,13,15,920.5,96.5,2.6,26.7,850.5,660.0,492.14
2018,9,6,13,30,917.0,95.0,2.6,26.7,832.0,605.53,450.59
2018,9,6,13,45,911.5,93.5,2.65,26.65,806.5,548.24,405.87
2018,9,6,14,0,906.0,92.0,2.7,26.6,781.0,489.6,358.56
2018,9,6,14,15,898.5,90.5,2.7,26.45,749.0,429.06,308.29
2018,9,6,14,30,891.0,89.0,2.7,26.3,717.0,367.88,256.17
2018,9,6,14,45,880.5,86.5,2.65,26.15,678.5,304.79,202.03
2018,9,6,15,0,870.0,84.0,2.6,26.0,640.0,241.98,149.24
2018,9,6,15,15,854.5,82.0,2.6,26.0,596.0,179.36,101.44
2018,9,6,15,30,839.0,80.0,2.6,26.0,552.0,118.12,66.18
2018,9,6,15,45,819.0,77.0,2.5,25.45,504.0,67.98,51.96
2018,9,6,16,0,799.0,74.0,2.4,24.9,456.0,65.68,50.37
2018,9,6,16,15,771.5,70.0,2.35,24.4,405.0,62.47,47.91
2018,9,6,16,30,744.0,66.0,2.3,23.9,354.0,59.18,45.35
2018,9,6,16,45,703.0,62.0,2.2,23.45,302.0,55.65,42.5
2018,9,6,17,0,662.0,58.0,2.1,23.0,250.0,52.14,39.57
2018,9,6,17,15,599.0,52.0,1.9,22.1,198.5,43.15,31.82
2018,9,6,17,30,536.0,46.0,1.7,21.2,147.0,38.19,27.35
2018,9,6,17,45,434.5,37.5,1.45,20.3,102.5,31.07,20.75
2018,9,6,18,0,333.0,29.0,1.2,19.4,58.0,24.09,12.55
2018,9,6,18,15,190.0,17.5,1.2,18.85,31.5,13.77,0.0
2018,9,6,18,30,47.0,6.0,1.2,18.3,5.0,0.0,0.0
2018,9,6,18,45,23.5,3.0,1.15,17.8,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,7,5,45,109.0,10.0,1.35,13.55,15.0,61.88,0.0
2018,9,7,6,0,218.0,20.0,1.4,14.0,30.0,162.56,0.0
2018,9,7,6,15,361.5,29.0,1.45,14.6,71.5,290.03,219.29
2018,9,7,6,30,505.0,38.0,1.5,15.2,113.0,412.61,332.84
2018,9,7,6,45,385.0,40.5,1.5,15.8,111.0,354.59,291.74
2018,9,7,7,0,265.0,43.0,1.5,16.4,109.0,283.71,235.89
2018,9,7,7,15,132.5,56.5,1.45,17.25,89.5,177.41,146.92
2018,9,7,7,30,0.0,70.0,1.4,18.1,70.0,53.93,39.84
2018,9,7,7,45,0.5,98.5,1.35,18.9,98.5,79.76,61.26
2018,9,7,8,0,1.0,127.0,1.3,19.7,127.0,106.01,82.41
2018,9,7,8,15,30.5,167.0,1.35,20.5,183.0,187.27,148.55
2018,9,7,8,30,60.0,207.0,1.4,21.3,239.0,257.9,203.94
2018,9,7,8,45,397.5,164.5,1.4,22.1,404.0,602.62,469.95
2018,9,7,9,0,735.0,122.0,1.4,22.9,569.0,902.54,672.58
2018,9,7,9,15,826.5,100.5,1.45,23.6,635.5,968.52,709.01
2018,9,7,9,30,918.0,79.0,1.5,24.3,702.0,1025.85,741.88
2018,9,7,9,45,924.0,82.5,1.5,25.05,737.0,1036.7,744.28
2018,9,7,10,0,930.0,86.0,1.5,25.8,772.0,1043.38,744.78
2018,9,7,10,15,938.5,86.5,1.55,26.35,801.5,1044.91,743.68
2018,9,7,10,30,947.0,87.0,1.6,26.9,831.0,1042.23,740.17
2018,9,7,10,45,952.0,88.0,1.65,27.5,853.0,1032.39,732.28
2018,9,7,11,0,957.0,89.0,1.7,28.1,875.0,1018.34,721.98
2018,9,7,11,15,960.0,89.0,1.8,28.5,888.5,997.17,708.64
2018,9,7,11,30,963.0,89.0,1.9,28.9,902.0,972.01,692.81
2018,9,7,11,45,964.5,89.5,1.95,29.3,908.0,942.11,673.38
2018,9,7,12,0,966.0,90.0,2.0,29.7,914.0,908.47,651.57
2018,9,7,12,15,964.5,90.5,2.05,29.95,911.0,868.83,626.19
2018,9,7,12,30,963.0,91.0,2.1,30.2,908.0,825.98,598.54
2018,9,7,12,45,959.5,91.0,2.2,30.45,896.5,778.23,567.2
2018,9,7,13,0,956.0,91.0,2.3,30.7,885.0,727.87,531.69
2018,9,7,13,15,952.0,90.5,2.4,30.65,866.5,674.38,493.52
2018,9,7,13,30,948.0,90.0,2.5,30.6,848.0,618.79,452.49
2018,9,7,13,45,942.0,88.5,2.55,30.5,821.5,559.5,407.21
2018,9,7,14,0,936.0,87.0,2.6,30.4,795.0,498.86,359.27
2018,9,7,14,15,927.5,86.0,2.7,30.1,762.0,436.52,308.77
2018,9,7,14,30,919.0,85.0,2.8,29.8,729.0,373.62,256.26
2018,9,7,14,45,907.5,83.0,2.85,29.55,689.5,308.86,201.59
2018,9,7,15,0,896.0,81.0,2.9,29.3,650.0,244.47,148.26
2018,9,7,15,15,881.0,78.5,2.9,29.3,605.0,179.88,99.54
2018,9,7,15,30,866.0,76.0,2.9,29.3,560.0,116.61,63.66
2018,9,7,15,45,845.0,74.0,2.95,28.3,511.0,73.88,56.27
2018,9,7,16,0,824.0,72.0,3.0,27.3,462.0,64.8,49.13
2018,9,7,16,15,795.0,68.0,2.95,26.55,409.5,61.45,46.63
2018,9,7,16,30,766.0,64.0,2.9,25.8,357.0,58.05,44.03
2018,9,7,16,45,724.5,60.0,2.85,25.05,304.0,54.42,41.16
2018,9,7,17,0,683.0,56.0,2.8,24.3,251.0,50.8,38.19
2018,9,7,17,15,620.0,50.0,2.65,23.25,199.0,45.35,33.53
2018,9,7,17,30,557.0,44.0,2.5,22.2,147.0,36.81,25.99
2018,9,7,17,45,452.0,35.5,2.35,21.15,101.5,29.58,19.31
2018,9,7,18,0,347.0,27.0,2.2,20.1,56.0,22.5,10.53
2018,9,7,18,15,188.0,15.5,2.15,19.45,29.5,12.2,0.0
2018,9,7,18,30,29.0,4.0,2.1,18.8,3.0,0.0,0.0
2018,9,7,18,45,14.5,2.0,2.1,18.15,1.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,8,5,45,112.5,9.5,2.0,14.35,14.5,7.47,0.0
2018,9,8,6,0,225.0,19.0,2.2,14.8,29.0,165.26,0.0
2018,9,8,6,15,368.5,27.5,2.25,15.45,70.0,293.87,219.89
2018,9,8,6,30,512.0,36.0,2.3,16.1,111.0,409.19,330.82
2018,9,8,6,45,585.5,42.0,2.3,16.7,161.0,494.16,403.26
2018,9,8,7,0,659.0,48.0,2.3,17.3,211.0,583.64,474.19
2018,9,8,7,15,705.5,52.0,2.3,17.95,263.5,653.22,526.22
2018,9,8,7,30,752.0,56.0,2.3,18.6,316.0,723.91,576.45
2018,9,8,7,45,782.5,59.0,2.3,19.2,367.5,779.97,613.98
2018,9,8,8,0,813.0,62.0,2.3,19.8,419.0,825.13,642.49
2018,9,8,8,15,834.5,64.5,2.35,20.45,468.5,869.27,669.79
2018,9,8,8,30,856.0,67.0,2.4,21.1,518.0,911.17,694.92
2018,9,8,8,45,872.0,69.5,2.4,21.7,564.0,945.11,713.89
2018,9,8,9,0,888.0,72.0,2.4,22.3,610.0,975.91,730.53
2018,9,8,9,15,896.0,75.5,2.45,22.9,650.0,996.52,740.82
2018,9,8,9,30,904.0,79.0,2.5,23.5,690.0,1013.28,748.71
2018,9,8,9,45,907.5,83.5,2.55,24.1,724.0,1022.67,751.9
2018,9,8,10,0,911.0,88.0,2.6,24.7,758.0,1027.89,752.59
2018,9,8,10,15,919.5,89.0,2.65,25.1,787.0,1029.97,752.02
2018,9,8,10,30,928.0,90.0,2.7,25.5,816.0,1027.89,748.96
2018,9,8,10,45,933.0,90.5,2.7,25.9,837.5,1017.62,740.34
2018,9,8,11,0,938.0,91.0,2.7,26.3,859.0,1003.24,729.3
2018,9,8,11,15,940.5,92.0,2.75,26.6,872.5,982.93,715.35
2018,9,8,11,30,943.0,93.0,2.8,26.9,886.0,958.69,698.96
2018,9,8,11,45,943.5,94.0,2.85,27.25,891.5,928.83,678.81
2018,9,8,12,0,944.0,95.0,2.9,27.6,897.0,895.36,656.31
2018,9,8,12,15,946.0,93.5,3.0,27.85,895.0,857.26,631.24
2018,9,8,12,30,948.0,92.0,3.1,28.1,893.0,815.83,603.74
2018,9,8,12,45,949.0,89.0,3.15,28.4,882.5,769.12,571.5
2018,9,8,13,0,950.0,86.0,3.2,28.7,872.0,719.53,535.06
2018,9,8,13,15,946.0,85.5,3.25,28.7,853.5,666.34,495.66
2018,9,8,13,30,942.0,85.0,3.3,28.7,835.0,611.08,453.54
2018,9,8,13,45,936.0,84.0,3.4,28.7,809.0,552.54,407.76
2018,9,8,14,0,930.0,83.0,3.5,28.7,783.0,492.65,359.35
2018,9,8,14,15,921.5,82.0,3.5,28.5,750.0,430.67,307.92
2018,9,8,14,30,913.0,81.0,3.5,28.3,717.0,368.15,254.71
2018,9,8,14,45,901.5,79.0,3.55,28.15,677.5,303.78,199.61
2018,9,8,15,0,890.0,77.0,3.6,28.0,638.0,239.8,146.01
2018,9,8,15,15,874.5,75.0,3.6,28.0,593.5,175.92,97.48
2018,9,8,15,30,859.0,73.0,3.6,28.0,549.0,113.43,62.0
2018,9,8,15,45,839.0,71.0,3.65,27.25,501.0,71.7,54.74
2018,9,8,16,0,819.0,69.0,3.7,26.5,453.0,62.59,47.46
2018,9,8,16,15,792.0,65.5,3.6,25.85,402.0,59.58,45.21
2018,9,8,16,30,765.0,62.0,3.5,25.2,351.0,56.53,42.86
2018,9,8,16,45,723.5,58.0,3.45,24.5,298.0,52.85,39.92
2018,9,8,17,0,682.0,54.0,3.4,23.8,245.0,49.19,36.88
2018,9,8,17,15,616.5,48.5,3.2,22.85,193.5,44.09,32.47
2018,9,8,17,30,551.0,43.0,3.0,21.9,142.0,36.0,25.28
2018,9,8,17,45,438.0,35.0,2.8,20.9,97.0,29.13,18.85
2018,9,8,18,0,325.0,27.0,2.6,19.9,52.0,22.5,9.45
2018,9,8,18,15,174.5,15.0,2.55,19.25,27.0,11.8,0.0
2018,9,8,18,30,24.0,3.0,2.5,18.6,2.0,0.0,0.0
2018,9,8,18,45,12.0,1.5,2.5,17.95,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
