Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,1,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,19,5,45,23.5,4.5,1.35,12.35,5.0,0.0,0.0
2018,9,19,6,0,47.0,9.0,1.4,12.6,10.0,34.14,0.0
2018,9,19,6,15,178.0,25.0,1.6,13.15,43.5,172.54,71.68
2018,9,19,6,30,309.0,41.0,1.8,13.7,77.0,299.53,238.69
2018,9,19,6,45,408.5,51.0,2.0,14.25,124.0,398.65,327.61
2018,9,19,7,0,508.0,61.0,2.2,14.8,171.0,506.79,417.46
2018,9,19,7,15,571.5,68.0,2.05,15.3,223.0,588.73,481.18
2018,9,19,7,30,635.0,75.0,1.9,15.8,275.0,673.23,543.19
2018,9,19,7,45,678.0,80.0,1.75,16.25,327.0,739.0,588.13
2018,9,19,8,0,721.0,85.0,1.6,16.7,379.0,804.72,630.79
2018,9,19,8,15,751.5,89.0,1.45,17.35,429.5,850.48,656.98
2018,9,19,8,30,782.0,93.0,1.3,18.0,480.0,901.14,685.4
2018,9,19,8,45,804.5,95.5,1.1,18.7,526.0,939.81,703.47
2018,9,19,9,0,827.0,98.0,0.9,19.4,572.0,975.52,718.58
2018,9,19,9,15,842.5,100.5,0.95,20.15,613.0,1000.88,731.36
2018,9,19,9,30,858.0,103.0,1.0,20.9,654.0,1022.61,741.93
2018,9,19,9,45,869.5,105.0,1.05,21.7,689.0,1035.8,747.09
2018,9,19,10,0,881.0,107.0,1.1,22.5,724.0,1031.13,741.33
2018,9,19,10,15,889.5,108.0,1.3,23.3,752.0,1032.03,742.21
2018,9,19,10,30,898.0,109.0,1.5,24.1,780.0,1028.87,740.28
2018,9,19,10,45,903.0,111.0,1.65,24.95,801.0,1019.2,733.26
2018,9,19,11,0,908.0,113.0,1.8,25.8,822.0,1005.46,723.7
2018,9,19,11,15,911.0,113.5,1.9,26.25,834.5,984.28,709.9
2018,9,19,11,30,914.0,114.0,2.0,26.7,847.0,959.26,693.7
2018,9,19,11,45,915.0,114.5,2.15,27.2,851.5,928.73,674.29
2018,9,19,12,0,916.0,115.0,2.3,27.7,856.0,894.7,652.41
2018,9,19,12,15,914.5,115.0,2.35,27.9,852.0,854.83,626.4
2018,9,19,12,30,913.0,115.0,2.4,28.1,848.0,811.97,598.23
2018,9,19,12,45,910.0,114.5,2.5,28.25,836.0,764.79,565.99
2018,9,19,13,0,907.0,114.0,2.6,28.4,824.0,715.15,530.47
2018,9,19,13,15,901.5,112.5,2.65,28.45,803.5,660.89,490.61
2018,9,19,13,30,896.0,111.0,2.7,28.5,783.0,604.9,448.27
2018,9,19,13,45,887.5,110.0,2.75,28.55,755.5,546.31,402.63
2018,9,19,14,0,879.0,109.0,2.8,28.6,728.0,486.78,354.76
2018,9,19,14,15,867.5,106.5,2.85,28.45,693.0,423.42,302.85
2018,9,19,14,30,856.0,104.0,2.9,28.3,658.0,359.76,249.36
2018,9,19,14,45,840.5,102.0,2.95,28.15,617.5,295.82,195.27
2018,9,19,15,0,825.0,100.0,3.0,28.0,577.0,233.0,143.43
2018,9,19,15,15,804.5,96.5,3.0,28.0,531.5,169.84,96.59
2018,9,19,15,30,784.0,93.0,3.0,28.0,486.0,109.03,63.68
2018,9,19,15,45,753.5,89.0,3.05,27.35,435.5,75.76,58.34
2018,9,19,16,0,723.0,85.0,3.1,26.7,385.0,67.3,51.58
2018,9,19,16,15,681.0,80.0,2.95,26.0,333.0,63.7,48.82
2018,9,19,16,30,639.0,75.0,2.8,25.3,281.0,60.09,45.96
2018,9,19,16,45,578.5,68.0,2.7,24.6,229.0,54.77,41.51
2018,9,19,17,0,518.0,61.0,2.6,23.9,177.0,49.47,36.89
2018,9,19,17,15,424.0,51.5,2.4,22.8,129.5,41.94,30.17
2018,9,19,17,30,330.0,42.0,2.2,21.7,82.0,34.49,23.1
2018,9,19,17,45,203.0,27.5,2.0,20.6,48.5,20.92,6.68
2018,9,19,18,0,76.0,13.0,1.8,19.5,15.0,10.23,0.0
2018,9,19,18,15,38.0,6.5,1.7,18.95,7.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.55,17.85,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,20,5,45,16.5,3.5,1.05,14.2,3.5,0.0,0.0
2018,9,20,6,0,33.0,7.0,1.0,14.3,7.0,24.58,0.0
2018,9,20,6,15,168.5,22.0,1.1,15.25,39.0,160.98,52.43
2018,9,20,6,30,304.0,37.0,1.2,16.2,71.0,292.27,229.18
2018,9,20,6,45,421.0,47.0,1.25,17.1,121.5,404.81,326.92
2018,9,20,7,0,538.0,57.0,1.3,18.0,172.0,526.73,423.75
2018,9,20,7,15,599.0,63.5,1.35,18.75,224.0,606.95,484.36
2018,9,20,7,30,660.0,70.0,1.4,19.5,276.0,689.57,543.7
2018,9,20,7,45,701.0,75.0,1.45,20.25,328.5,754.26,587.38
2018,9,20,8,0,742.0,80.0,1.5,21.0,381.0,812.74,625.06
2018,9,20,8,15,771.0,84.0,1.5,21.8,431.0,864.31,656.03
2018,9,20,8,30,800.0,88.0,1.5,22.6,481.0,913.85,684.69
2018,9,20,8,45,821.5,90.5,1.5,23.4,527.5,951.75,704.91
2018,9,20,9,0,843.0,93.0,1.5,24.2,574.0,986.61,722.88
2018,9,20,9,15,860.0,95.5,1.5,24.95,616.0,1013.6,735.7
2018,9,20,9,30,877.0,98.0,1.5,25.7,658.0,1023.58,737.81
2018,9,20,9,45,890.0,99.0,1.55,26.45,693.5,1036.98,743.16
2018,9,20,10,0,903.0,100.0,1.6,27.2,729.0,1046.43,746.1
2018,9,20,10,15,911.0,101.0,1.6,27.8,757.0,1046.71,743.21
2018,9,20,10,30,919.0,102.0,1.6,28.4,785.0,1042.86,738.05
2018,9,20,10,45,924.5,102.5,1.65,29.0,805.5,1031.81,729.43
2018,9,20,11,0,930.0,103.0,1.7,29.6,826.0,1016.65,718.5
2018,9,20,11,15,932.5,104.0,1.7,30.0,838.5,995.1,703.65
2018,9,20,11,30,935.0,105.0,1.7,30.4,851.0,969.65,686.55
2018,9,20,11,45,936.0,105.0,1.75,30.75,855.0,938.07,666.46
2018,9,20,12,0,937.0,105.0,1.8,31.1,859.0,902.92,644.09
2018,9,20,12,15,936.0,104.5,1.85,31.25,855.0,862.28,618.59
2018,9,20,12,30,935.0,104.0,1.9,31.4,851.0,818.56,590.88
2018,9,20,12,45,932.5,103.0,1.9,31.55,838.5,770.41,558.62
2018,9,20,13,0,930.0,102.0,1.9,31.7,826.0,719.71,522.82
2018,9,20,13,15,925.0,101.0,1.95,31.7,806.0,665.14,483.98
2018,9,20,13,30,920.0,100.0,2.0,31.7,786.0,608.72,442.52
2018,9,20,13,45,912.5,98.5,2.05,31.7,758.0,549.02,397.23
2018,9,20,14,0,905.0,97.0,2.1,31.7,730.0,488.24,349.5
2018,9,20,14,15,894.5,95.0,2.1,31.55,695.5,425.11,298.52
2018,9,20,14,30,884.0,93.0,2.1,31.4,661.0,361.8,246.04
2018,9,20,14,45,869.5,91.0,2.1,31.3,620.5,297.55,192.41
2018,9,20,15,0,855.0,89.0,2.1,31.2,580.0,229.71,137.48
2018,9,20,15,15,835.5,86.0,2.1,31.2,534.0,165.24,90.47
2018,9,20,15,30,816.0,83.0,2.1,31.2,488.0,102.95,57.59
2018,9,20,15,45,789.0,79.5,2.05,30.65,438.0,69.58,52.41
2018,9,20,16,0,762.0,76.0,2.0,30.1,388.0,66.87,50.48
2018,9,20,16,15,723.5,71.0,1.8,29.15,335.5,62.8,47.4
2018,9,20,16,30,685.0,66.0,1.6,28.2,283.0,54.19,40.41
2018,9,20,16,45,627.5,60.5,1.45,27.3,231.0,49.72,36.74
2018,9,20,17,0,570.0,55.0,1.3,26.4,179.0,45.32,32.95
2018,9,20,17,15,477.5,46.0,1.25,25.15,130.5,37.94,26.44
2018,9,20,17,30,385.0,37.0,1.2,23.9,82.0,30.65,19.54
2018,9,20,17,45,243.0,24.5,1.2,22.7,48.0,20.26,4.03
2018,9,20,18,0,101.0,12.0,1.2,21.5,14.0,9.44,0.0
2018,9,20,18,15,50.5,6.0,1.2,21.15,7.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,0.85,19.6,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,0.75,19.8,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.65,20.25,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,19.75,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,19.1,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,18.6,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.3,18.05,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,5,45,39.5,5.0,1.15,15.35,5.5,0.0,0.0
2018,9,21,6,0,79.0,10.0,1.1,15.4,11.0,53.71,0.0
2018,9,21,6,15,222.5,23.0,1.3,16.25,43.5,195.89,44.26
2018,9,21,6,30,366.0,36.0,1.5,17.1,76.0,334.49,260.19
2018,9,21,6,45,459.5,44.5,1.7,18.0,123.0,431.26,347.16
2018,9,21,7,0,553.0,53.0,1.9,18.9,170.0,534.83,430.81
2018,9,21,7,15,611.0,59.0,1.9,19.55,221.0,612.26,490.05
2018,9,21,7,30,669.0,65.0,1.9,20.2,272.0,691.98,547.76
2018,9,21,7,45,708.5,70.0,1.85,20.9,324.0,749.84,586.39
2018,9,21,8,0,748.0,75.0,1.8,21.6,376.0,813.58,627.42
2018,9,21,8,15,775.5,79.0,1.8,22.4,425.5,863.73,657.64
2018,9,21,8,30,803.0,83.0,1.8,23.2,475.0,911.83,685.62
2018,9,21,8,45,823.0,85.5,1.8,24.0,520.5,948.19,705.07
2018,9,21,9,0,843.0,88.0,1.8,24.8,566.0,981.49,722.27
2018,9,21,9,15,856.5,90.5,1.75,25.55,606.0,1004.88,732.31
2018,9,21,9,30,870.0,93.0,1.7,26.3,646.0,1011.49,731.7
2018,9,21,9,45,880.0,95.5,1.7,27.0,680.5,1023.59,735.73
2018,9,21,10,0,890.0,98.0,1.7,27.7,715.0,1031.72,737.29
2018,9,21,10,15,898.0,99.5,1.7,28.2,743.0,1032.61,735.12
2018,9,21,10,30,906.0,101.0,1.7,28.7,771.0,1029.4,730.66
2018,9,21,10,45,911.5,101.5,1.7,29.2,791.0,1018.49,721.64
2018,9,21,11,0,917.0,102.0,1.7,29.7,811.0,1003.52,710.37
2018,9,21,11,15,919.5,102.5,1.75,29.95,823.0,981.7,696.39
2018,9,21,11,30,922.0,103.0,1.8,30.2,835.0,956.04,680.11
2018,9,21,11,45,922.5,103.0,1.85,30.45,838.5,924.39,660.04
2018,9,21,12,0,923.0,103.0,1.9,30.7,842.0,889.27,637.73
2018,9,21,12,15,919.5,104.0,1.95,30.75,837.5,848.57,612.18
2018,9,21,12,30,916.0,105.0,2.0,30.8,833.0,804.98,584.51
2018,9,21,12,45,910.5,105.5,2.05,30.85,820.0,756.84,552.41
2018,9,21,13,0,905.0,106.0,2.1,30.9,807.0,706.44,516.96
2018,9,21,13,15,900.0,105.0,2.15,30.75,787.0,653.02,478.78
2018,9,21,13,30,895.0,104.0,2.2,30.6,767.0,597.82,438.01
2018,9,21,13,45,887.0,102.5,2.25,30.45,739.5,539.15,393.27
2018,9,21,14,0,879.0,101.0,2.3,30.3,712.0,479.53,346.18
2018,9,21,14,15,868.0,99.0,2.35,30.05,677.5,417.66,295.98
2018,9,21,14,30,857.0,97.0,2.4,29.8,643.0,353.45,242.65
2018,9,21,14,45,842.0,94.5,2.4,29.5,602.5,289.27,188.86
2018,9,21,15,0,827.0,92.0,2.4,29.2,562.0,226.16,137.24
2018,9,21,15,15,806.0,89.5,2.4,29.2,517.0,163.66,91.36
2018,9,21,15,30,785.0,87.0,2.4,29.2,472.0,103.54,59.6
2018,9,21,15,45,757.0,82.5,2.4,28.35,422.5,71.21,54.32
2018,9,21,16,0,729.0,78.0,2.4,27.5,373.0,67.86,51.9
2018,9,21,16,15,689.5,73.0,2.35,26.7,321.5,58.98,44.69
2018,9,21,16,30,650.0,68.0,2.3,25.9,270.0,55.22,41.7
2018,9,21,16,45,590.0,61.5,2.25,25.15,219.0,50.1,37.4
2018,9,21,17,0,530.0,55.0,2.2,24.4,168.0,45.01,32.94
2018,9,21,17,15,435.5,46.0,2.0,23.3,121.5,37.71,26.4
2018,9,21,17,30,341.0,37.0,1.8,22.2,75.0,30.52,19.39
2018,9,21,17,45,205.0,23.5,1.6,21.05,43.0,19.39,0.62
2018,9,21,18,0,69.0,10.0,1.4,19.9,11.0,7.87,0.0
2018,9,21,18,15,34.5,5.0,1.4,19.35,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.35,18.3,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,22,5,45,19.5,3.5,1.2,12.8,3.5,0.0,0.0
2018,9,22,6,0,39.0,7.0,1.2,13.0,7.0,28.23,0.0
2018,9,22,6,15,112.5,17.5,1.3,13.55,27.5,116.55,9.5
2018,9,22,6,30,186.0,28.0,1.4,14.1,48.0,196.46,153.73
2018,9,22,6,45,199.5,37.0,1.45,14.7,69.0,223.2,183.28
2018,9,22,7,0,213.0,46.0,1.5,15.3,90.0,251.98,209.79
2018,9,22,7,15,107.5,68.0,1.45,16.1,90.5,166.04,137.43
2018,9,22,7,30,2.0,90.0,1.4,16.9,91.0,77.88,60.28
2018,9,22,7,45,127.5,113.0,1.3,17.65,164.0,241.64,199.52
2018,9,22,8,0,253.0,136.0,1.2,18.4,237.0,406.85,330.88
2018,9,22,8,15,501.5,115.5,1.2,19.3,348.0,644.6,508.95
2018,9,22,8,30,750.0,95.0,1.2,20.2,459.0,876.08,664.57
2018,9,22,8,45,793.0,93.0,1.15,21.15,510.5,928.98,691.52
2018,9,22,9,0,836.0,91.0,1.1,22.1,562.0,979.36,718.11
2018,9,22,9,15,850.0,94.0,1.15,22.95,602.5,1003.72,729.63
2018,9,22,9,30,864.0,97.0,1.2,23.8,643.0,1024.39,739.13
2018,9,22,9,45,873.5,100.0,1.2,24.65,677.5,1023.06,734.06
2018,9,22,10,0,883.0,103.0,1.2,25.5,712.0,1031.08,735.28
2018,9,22,10,15,892.0,104.5,1.3,26.2,740.5,1032.84,734.87
2018,9,22,10,30,901.0,106.0,1.4,26.9,769.0,1030.5,732.09
2018,9,22,10,45,907.0,106.5,1.5,27.55,789.5,1019.96,724.49
2018,9,22,11,0,913.0,107.0,1.6,28.2,810.0,1005.37,714.52
2018,9,22,11,15,916.5,107.5,1.7,28.5,822.5,984.39,701.6
2018,9,22,11,30,920.0,108.0,1.8,28.8,835.0,959.53,686.26
2018,9,22,11,45,922.0,108.0,1.9,29.1,839.5,929.07,667.28
2018,9,22,12,0,924.0,108.0,2.0,29.4,844.0,895.04,645.9
2018,9,22,12,15,925.5,107.0,2.1,29.4,841.0,856.21,621.95
2018,9,22,12,30,927.0,106.0,2.2,29.4,838.0,814.16,595.55
2018,9,22,12,45,927.5,103.5,2.3,29.4,826.5,766.95,564.32
2018,9,22,13,0,928.0,101.0,2.4,29.4,815.0,716.99,529.24
2018,9,22,13,15,922.0,100.0,2.45,29.25,794.0,661.79,489.35
2018,9,22,13,30,916.0,99.0,2.5,29.1,773.0,604.87,446.87
2018,9,22,13,45,907.0,98.0,2.6,28.95,745.0,544.96,400.86
2018,9,22,14,0,898.0,97.0,2.7,28.8,717.0,484.16,352.42
2018,9,22,14,15,886.5,95.0,2.75,28.45,681.5,420.98,300.71
2018,9,22,14,30,875.0,93.0,2.8,28.1,646.0,357.76,247.52
2018,9,22,14,45,860.0,90.0,2.85,27.8,605.0,293.14,192.8
2018,9,22,15,0,845.0,87.0,2.9,27.5,564.0,225.1,136.86
2018,9,22,15,15,824.5,84.5,2.9,27.5,518.5,161.56,89.83
2018,9,22,15,30,804.0,82.0,2.9,27.5,473.0,100.32,57.41
2018,9,22,15,45,777.0,78.5,2.85,26.7,423.5,68.71,52.64
2018,9,22,16,0,750.0,75.0,2.8,25.9,374.0,66.0,50.71
2018,9,22,16,15,711.0,69.5,2.7,25.2,322.0,61.53,47.17
2018,9,22,16,30,672.0,64.0,2.6,24.5,270.0,52.62,39.73
2018,9,22,16,45,612.0,58.0,2.5,23.75,218.5,47.74,35.59
2018,9,22,17,0,552.0,52.0,2.4,23.0,167.0,42.91,31.3
2018,9,22,17,15,453.5,43.5,2.2,22.0,120.0,35.87,24.92
2018,9,22,17,30,355.0,35.0,2.0,21.0,73.0,28.98,17.99
2018,9,22,17,45,212.5,22.0,1.8,20.0,41.5,18.19,0.0
2018,9,22,18,0,70.0,9.0,1.6,19.0,10.0,7.08,0.0
2018,9,22,18,15,35.0,4.5,1.65,18.55,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,23,5,45,31.5,4.5,1.8,13.45,4.5,0.0,0.0
2018,9,23,6,0,63.0,9.0,1.9,13.6,9.0,43.92,0.0
2018,9,23,6,15,201.0,22.5,2.05,14.2,40.0,179.6,0.0
2018,9,23,6,30,339.0,36.0,2.2,14.8,71.0,317.3,246.98
2018,9,23,6,45,440.0,44.5,2.35,15.4,117.5,419.13,341.86
2018,9,23,7,0,541.0,53.0,2.5,16.0,164.0,528.05,432.01
2018,9,23,7,15,603.0,59.0,2.5,16.6,215.5,608.45,495.31
2018,9,23,7,30,665.0,65.0,2.5,17.2,267.0,691.38,557.18
2018,9,23,7,45,706.5,69.5,2.5,17.8,318.5,749.99,598.17
2018,9,23,8,0,748.0,74.0,2.5,18.4,370.0,814.9,642.07
2018,9,23,8,15,776.5,77.5,2.45,19.05,419.5,865.3,673.52
2018,9,23,8,30,805.0,81.0,2.4,19.7,469.0,913.67,702.62
2018,9,23,8,45,825.5,84.0,2.4,20.3,515.0,951.06,724.06
2018,9,23,9,0,846.0,87.0,2.4,20.9,561.0,985.41,743.17
2018,9,23,9,15,860.5,89.0,2.35,21.5,601.0,996.24,745.89
2018,9,23,9,30,875.0,91.0,2.3,22.1,641.0,1016.01,754.81
2018,9,23,9,45,885.0,93.0,2.3,22.75,675.5,1027.4,758.57
2018,9,23,10,0,895.0,95.0,2.3,23.4,710.0,1034.82,759.96
2018,9,23,10,15,903.5,96.0,2.35,23.85,737.5,1035.49,758.35
2018,9,23,10,30,912.0,97.0,2.4,24.3,765.0,1032.05,754.32
2018,9,23,10,45,918.0,97.5,2.4,24.8,785.5,1021.43,745.19
2018,9,23,11,0,924.0,98.0,2.4,25.3,806.0,1006.71,733.67
2018,9,23,11,15,927.5,98.5,2.4,25.75,818.5,985.57,718.35
2018,9,23,11,30,931.0,99.0,2.4,26.2,831.0,960.51,700.68
2018,9,23,11,45,932.5,99.0,2.45,26.65,835.0,929.37,679.62
2018,9,23,12,0,934.0,99.0,2.5,27.1,839.0,894.65,656.23
2018,9,23,12,15,935.0,98.0,2.6,27.2,835.5,855.11,630.84
2018,9,23,12,30,936.0,97.0,2.7,27.3,832.0,812.37,603.01
2018,9,23,12,45,936.0,94.5,2.75,27.35,820.0,764.46,570.4
2018,9,23,13,0,936.0,92.0,2.8,27.4,808.0,713.82,533.74
2018,9,23,13,15,931.0,91.0,2.9,27.25,788.0,658.93,493.54
2018,9,23,13,30,926.0,90.0,3.0,27.1,768.0,602.2,450.55
2018,9,23,13,45,919.0,88.5,3.05,26.9,740.0,542.42,403.7
2018,9,23,14,0,912.0,87.0,3.1,26.7,712.0,481.52,354.3
2018,9,23,14,15,901.5,85.5,3.1,26.4,677.5,418.43,301.65
2018,9,23,14,30,891.0,84.0,3.1,26.1,643.0,355.16,247.49
2018,9,23,14,45,877.0,82.0,3.15,25.75,602.5,290.7,192.13
2018,9,23,15,0,863.0,80.0,3.2,25.4,562.0,227.03,138.92
2018,9,23,15,15,843.5,77.0,3.2,25.4,516.0,157.6,86.87
2018,9,23,15,30,824.0,74.0,3.2,25.4,470.0,94.94,53.51
2018,9,23,15,45,797.0,71.0,3.05,24.55,420.5,63.65,48.85
2018,9,23,16,0,770.0,68.0,2.9,23.7,371.0,61.1,47.01
2018,9,23,16,15,731.0,64.0,2.8,23.05,319.5,57.58,44.22
2018,9,23,16,30,692.0,60.0,2.7,22.4,268.0,54.08,41.35
2018,9,23,16,45,632.5,54.0,2.55,21.75,216.0,44.97,33.48
2018,9,23,17,0,573.0,48.0,2.4,21.1,164.0,39.99,29.02
2018,9,23,17,15,474.0,40.5,2.15,20.15,117.5,33.63,23.15
2018,9,23,17,30,375.0,33.0,1.9,19.2,71.0,27.46,16.59
2018,9,23,17,45,224.5,21.0,1.65,18.25,40.0,17.44,0.0
2018,9,23,18,0,74.0,9.0,1.4,17.3,9.0,7.08,0.0
2018,9,23,18,15,37.0,4.5,1.4,16.85,4.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,24,5,45,29.5,4.0,0.75,12.45,4.0,0.0,0.0
2018,9,24,6,0,59.0,8.0,0.7,12.6,8.0,40.93,0.0
2018,9,24,6,15,210.0,20.5,0.75,13.2,39.0,183.5,0.0
2018,9,24,6,30,361.0,33.0,0.8,13.8,70.0,331.12,254.17
2018,9,24,6,45,474.0,41.0,0.9,14.4,119.0,441.25,355.15
2018,9,24,7,0,587.0,49.0,1.0,15.0,168.0,560.09,450.49
2018,9,24,7,15,649.0,54.5,0.95,15.75,220.5,634.77,506.3
2018,9,24,7,30,711.0,60.0,0.9,16.5,273.0,719.54,565.89
2018,9,24,7,45,751.5,64.0,0.85,17.2,326.0,784.66,608.14
2018,9,24,8,0,792.0,68.0,0.8,17.9,379.0,849.18,647.86
2018,9,24,8,15,819.5,71.0,0.7,18.9,429.5,898.97,674.16
2018,9,24,8,30,847.0,74.0,0.6,19.9,480.0,946.58,697.79
2018,9,24,8,45,866.5,76.0,0.5,20.9,526.0,970.47,705.35
2018,9,24,9,0,886.0,78.0,0.4,21.9,572.0,1002.75,718.13
2018,9,24,9,15,898.5,80.5,0.4,22.85,612.5,1025.18,726.87
2018,9,24,9,30,911.0,83.0,0.4,23.8,653.0,1043.83,733.43
2018,9,24,9,45,919.0,85.5,0.45,24.8,687.0,1053.91,736.02
2018,9,24,10,0,927.0,88.0,0.5,25.8,721.0,1059.86,736.42
2018,9,24,10,15,934.5,88.5,0.5,26.35,748.5,1058.76,732.91
2018,9,24,10,30,942.0,89.0,0.5,26.9,776.0,1053.45,727.21
2018,9,24,10,45,947.0,90.5,0.55,27.5,796.5,1042.56,719.53
2018,9,24,11,0,952.0,92.0,0.6,28.1,817.0,1027.45,709.56
2018,9,24,11,15,955.0,92.0,0.65,28.4,829.0,1004.66,695.99
2018,9,24,11,30,958.0,92.0,0.7,28.7,841.0,977.9,680.13
2018,9,24,11,45,958.5,93.0,0.75,29.0,845.5,946.09,661.2
2018,9,24,12,0,959.0,94.0,0.8,29.3,850.0,910.64,639.95
2018,9,24,12,15,956.5,94.5,0.85,29.45,845.0,868.81,614.92
2018,9,24,12,30,954.0,95.0,0.9,29.6,840.0,823.91,587.68
2018,9,24,12,45,949.0,95.5,0.95,29.75,827.0,774.38,556.32
2018,9,24,13,0,944.0,96.0,1.0,29.9,814.0,722.44,521.04
2018,9,24,13,15,938.0,95.0,1.15,29.85,793.0,666.39,483.14
2018,9,24,13,30,932.0,94.0,1.3,29.8,772.0,608.57,442.15
2018,9,24,13,45,923.5,92.5,1.4,29.75,743.0,547.57,396.67
2018,9,24,14,0,915.0,91.0,1.5,29.7,714.0,485.61,348.53
2018,9,24,14,15,902.5,89.5,1.6,29.45,678.0,421.46,297.17
2018,9,24,14,30,890.0,88.0,1.7,29.2,642.0,357.37,244.18
2018,9,24,14,45,874.0,86.5,1.75,29.0,601.0,292.72,190.08
2018,9,24,15,0,858.0,85.0,1.8,28.8,560.0,224.74,134.87
2018,9,24,15,15,837.5,82.0,1.8,28.8,513.5,160.0,87.62
2018,9,24,15,30,817.0,79.0,1.8,28.8,467.0,97.58,55.23
2018,9,24,15,45,787.5,75.5,1.95,27.95,417.0,66.79,50.77
2018,9,24,16,0,758.0,72.0,2.1,27.1,367.0,63.94,48.73
2018,9,24,16,15,714.0,67.5,2.15,26.25,314.0,60.08,45.75
2018,9,24,16,30,670.0,63.0,2.2,25.4,261.0,51.92,38.97
2018,9,24,16,45,604.0,57.0,2.25,24.55,209.0,46.96,34.76
2018,9,24,17,0,538.0,51.0,2.3,23.7,157.0,42.1,30.43
2018,9,24,17,15,433.0,41.5,2.25,22.5,110.5,34.24,23.33
2018,9,24,17,30,328.0,32.0,2.2,21.3,64.0,26.49,15.24
2018,9,24,17,45,186.0,19.0,2.15,20.15,35.0,15.69,0.0
2018,9,24,18,0,44.0,6.0,2.1,19.0,6.0,4.72,0.0
2018,9,24,18,15,22.0,3.0,2.05,18.35,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.95,17.1,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,25,5,45,27.5,3.5,0.85,13.05,3.5,0.0,0.0
2018,9,25,6,0,55.0,7.0,0.8,13.2,7.0,37.92,0.0
2018,9,25,6,15,207.5,20.0,0.8,13.8,37.5,180.52,0.0
2018,9,25,6,30,360.0,33.0,0.8,14.4,68.0,331.13,251.23
2018,9,25,6,45,431.0,41.5,0.8,15.0,109.0,411.25,330.4
2018,9,25,7,0,502.0,50.0,0.8,15.6,150.0,496.27,400.0
2018,9,25,7,15,485.5,67.0,0.75,16.3,186.5,524.13,421.85
2018,9,25,7,30,469.0,84.0,0.7,17.0,223.0,540.42,433.27
2018,9,25,7,45,617.0,76.5,0.65,17.65,295.0,687.93,538.78
2018,9,25,8,0,765.0,69.0,0.6,18.3,367.0,826.74,629.75
2018,9,25,8,15,792.0,72.5,0.65,19.3,416.5,875.98,657.45
2018,9,25,8,30,819.0,76.0,0.7,20.3,466.0,923.1,684.16
2018,9,25,8,45,838.0,78.5,0.75,21.25,511.0,958.46,702.78
2018,9,25,9,0,857.0,81.0,0.8,22.2,556.0,978.39,711.46
2018,9,25,9,15,871.5,83.5,0.9,22.95,596.5,1002.41,724.48
2018,9,25,9,30,886.0,86.0,1.0,23.7,637.0,1022.8,735.12
2018,9,25,9,45,896.5,88.0,1.05,24.4,671.5,1034.64,739.65
2018,9,25,10,0,907.0,90.0,1.1,25.1,706.0,1042.47,741.93
2018,9,25,10,15,914.5,91.0,1.15,25.65,733.5,1041.97,739.71
2018,9,25,10,30,922.0,92.0,1.2,26.2,761.0,1037.32,735.2
2018,9,25,10,45,926.5,93.5,1.25,26.7,781.0,1026.11,726.99
2018,9,25,11,0,931.0,95.0,1.3,27.2,801.0,1010.77,716.45
2018,9,25,11,15,933.5,95.5,1.3,27.65,812.5,988.41,701.03
2018,9,25,11,30,936.0,96.0,1.3,28.1,824.0,962.17,683.39
2018,9,25,11,45,936.0,96.5,1.3,28.5,827.5,929.96,662.26
2018,9,25,12,0,936.0,97.0,1.3,28.9,831.0,894.25,638.98
2018,9,25,12,15,934.0,97.0,1.35,29.05,826.0,853.09,613.45
2018,9,25,12,30,932.0,97.0,1.4,29.2,821.0,808.94,585.71
2018,9,25,12,45,928.0,96.5,1.45,29.4,808.0,760.1,553.59
2018,9,25,13,0,924.0,96.0,1.5,29.6,795.0,708.87,517.74
2018,9,25,13,15,918.5,95.0,1.55,29.6,774.5,654.1,478.74
2018,9,25,13,30,913.0,94.0,1.6,29.6,754.0,597.58,437.11
2018,9,25,13,45,905.0,93.0,1.65,29.6,726.0,538.29,391.94
2018,9,25,14,0,897.0,92.0,1.7,29.6,698.0,478.02,344.34
2018,9,25,14,15,886.0,90.0,1.7,29.5,663.5,415.07,293.13
2018,9,25,14,30,875.0,88.0,1.7,29.4,629.0,352.05,240.51
2018,9,25,14,45,860.0,86.0,1.75,29.25,588.5,288.21,187.02
2018,9,25,15,0,845.0,84.0,1.8,29.1,548.0,220.97,132.4
2018,9,25,15,15,824.0,81.0,1.8,29.1,502.0,157.05,85.88
2018,9,25,15,30,803.0,78.0,1.8,29.1,456.0,95.52,54.15
2018,9,25,15,45,774.5,74.5,1.9,28.45,406.5,65.85,49.89
2018,9,25,16,0,746.0,71.0,2.0,27.8,357.0,63.01,47.82
2018,9,25,16,15,704.5,66.0,2.0,26.9,305.5,58.81,44.54
2018,9,25,16,30,663.0,61.0,2.0,26.0,254.0,50.38,37.55
2018,9,25,16,45,599.5,55.0,1.95,25.1,203.0,45.43,33.35
2018,9,25,17,0,536.0,49.0,1.9,24.2,152.0,40.54,29.0
2018,9,25,17,15,432.0,40.0,1.75,22.95,106.5,33.06,22.22
2018,9,25,17,30,328.0,31.0,1.6,21.7,61.0,25.72,14.1
2018,9,25,17,45,186.5,18.5,1.45,20.5,33.0,14.56,0.0
2018,9,25,18,0,45.0,6.0,1.3,19.3,5.0,0.0,0.0
2018,9,25,18,15,22.5,3.0,1.2,18.8,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,26,5,45,6.0,1.0,0.85,13.3,1.0,0.0,0.0
2018,9,26,6,0,12.0,2.0,0.8,13.4,2.0,1.57,0.0
2018,9,26,6,15,143.0,16.0,0.9,14.0,29.0,135.47,0.0
2018,9,26,6,30,274.0,30.0,1.0,14.6,56.0,270.13,203.43
2018,9,26,6,45,161.5,29.0,1.1,15.2,47.0,184.35,149.54
2018,9,26,7,0,49.0,28.0,1.2,15.8,38.0,68.58,53.89
2018,9,26,7,15,24.5,37.0,1.1,16.45,42.0,49.72,37.62
2018,9,26,7,30,0.0,46.0,1.0,17.1,46.0,35.16,24.3
2018,9,26,7,45,0.0,60.0,0.95,17.8,60.0,45.97,33.35
2018,9,26,8,0,0.0,74.0,0.9,18.5,74.0,56.87,42.3
2018,9,26,8,15,16.5,120.5,0.85,19.5,128.5,115.69,91.21
2018,9,26,8,30,33.0,167.0,0.8,20.5,183.0,195.45,154.97
2018,9,26,8,45,209.0,184.5,0.8,21.45,298.5,432.73,341.11
2018,9,26,9,0,385.0,202.0,0.8,22.4,414.0,655.35,499.81
2018,9,26,9,15,549.0,171.5,0.75,23.3,498.0,787.99,586.88
2018,9,26,9,30,713.0,141.0,0.7,24.2,582.0,933.25,674.88
2018,9,26,9,45,784.5,124.5,0.65,25.1,634.5,977.07,695.24
2018,9,26,10,0,856.0,108.0,0.6,26.0,687.0,1025.83,719.45
2018,9,26,10,15,846.5,116.5,0.6,26.8,708.0,1016.69,709.79
2018,9,26,10,30,837.0,125.0,0.6,27.6,729.0,1003.51,698.81
2018,9,26,10,45,848.5,124.0,0.65,28.4,750.5,996.8,693.09
2018,9,26,11,0,860.0,123.0,0.7,29.2,772.0,985.95,684.9
2018,9,26,11,15,868.5,122.0,0.7,29.9,786.0,955.12,664.06
2018,9,26,11,30,877.0,121.0,0.7,30.6,800.0,934.07,649.54
2018,9,26,11,45,846.0,134.5,0.75,31.25,792.0,900.7,628.51
2018,9,26,12,0,815.0,148.0,0.8,31.9,784.0,853.03,598.66
2018,9,26,12,15,853.0,131.0,0.8,32.35,793.5,830.3,584.05
2018,9,26,12,30,891.0,114.0,0.8,32.8,803.0,793.66,560.4
2018,9,26,12,45,867.5,122.0,0.85,33.25,784.0,740.02,524.93
2018,9,26,13,0,844.0,130.0,0.9,33.7,765.0,692.15,491.82
2018,9,26,13,15,844.5,126.5,0.9,33.7,747.5,640.97,456.35
2018,9,26,13,30,845.0,123.0,0.9,33.7,730.0,587.67,418.25
2018,9,26,13,45,840.0,119.0,0.95,33.7,702.5,529.3,375.67
2018,9,26,14,0,835.0,115.0,1.0,33.7,675.0,469.89,330.63
2018,9,26,14,15,808.0,115.0,1.0,33.45,634.5,404.7,280.23
2018,9,26,14,30,781.0,115.0,1.0,33.2,594.0,341.55,230.09
2018,9,26,14,45,741.5,115.0,1.05,32.95,545.5,273.86,176.75
2018,9,26,15,0,702.0,115.0,1.1,32.7,497.0,213.47,130.09
2018,9,26,15,15,624.0,122.5,1.1,32.7,440.5,158.52,93.34
2018,9,26,15,30,546.0,130.0,1.1,32.7,384.0,111.43,70.99
2018,9,26,15,45,579.5,110.0,1.35,31.65,353.0,81.96,62.43
2018,9,26,16,0,613.0,90.0,1.6,30.6,322.0,69.57,52.67
2018,9,26,16,15,501.5,89.5,1.6,29.45,261.0,68.68,52.31
2018,9,26,16,30,390.0,89.0,1.6,28.3,200.0,65.04,49.5
2018,9,26,16,45,307.5,76.5,1.65,27.15,153.0,55.99,41.93
2018,9,26,17,0,225.0,64.0,1.7,26.0,106.0,47.26,34.37
2018,9,26,17,15,187.5,47.5,1.8,24.85,75.0,35.28,23.76
2018,9,26,17,30,150.0,31.0,1.9,23.7,44.0,23.32,11.46
2018,9,26,17,45,83.5,17.5,2.0,22.5,24.0,13.77,0.0
2018,9,26,18,0,17.0,4.0,2.1,21.3,4.0,0.0,0.0
2018,9,26,18,15,8.5,2.0,2.05,20.65,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.9,19.35,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.75,18.35,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.45,17.25,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,27,5,45,15.5,2.5,1.15,13.65,2.5,0.0,0.0
2018,9,27,6,0,31.0,5.0,1.2,13.7,5.0,3.93,0.0
2018,9,27,6,15,131.0,18.0,1.3,14.15,28.5,98.18,0.0
2018,9,27,6,30,231.0,31.0,1.4,14.6,52.0,240.6,179.08
2018,9,27,6,45,252.5,40.5,1.5,15.1,77.5,274.03,222.99
2018,9,27,7,0,274.0,50.0,1.6,15.6,103.0,311.12,257.57
2018,9,27,7,15,156.0,58.0,1.55,16.25,90.0,211.14,175.61
2018,9,27,7,30,38.0,66.0,1.5,16.9,77.0,91.99,73.61
2018,9,27,7,45,22.0,90.0,1.4,17.55,96.5,103.82,82.76
2018,9,27,8,0,6.0,114.0,1.3,18.2,116.0,101.82,79.96
2018,9,27,8,15,53.5,145.0,1.25,19.05,169.5,192.99,155.74
2018,9,27,8,30,101.0,176.0,1.2,19.9,223.0,295.04,236.59
2018,9,27,8,45,205.0,192.5,1.2,20.7,300.5,415.78,330.37
2018,9,27,9,0,309.0,209.0,1.2,21.5,378.0,563.11,438.17
2018,9,27,9,15,455.5,190.5,1.15,22.2,460.0,715.8,544.83
2018,9,27,9,30,602.0,172.0,1.1,22.9,542.0,854.74,635.2
2018,9,27,9,45,651.5,166.0,1.1,23.6,586.5,897.19,658.15
2018,9,27,10,0,701.0,160.0,1.1,24.3,631.0,935.8,679.42
2018,9,27,10,15,712.5,163.0,1.15,24.9,658.0,941.85,680.92
2018,9,27,10,30,724.0,166.0,1.2,25.5,685.0,944.18,680.61
2018,9,27,10,45,788.5,143.5,1.25,26.1,723.0,958.94,688.32
2018,9,27,11,0,853.0,121.0,1.3,26.7,761.0,977.26,698.18
2018,9,27,11,15,855.0,122.0,1.35,27.05,772.0,955.62,683.69
2018,9,27,11,30,857.0,123.0,1.4,27.4,783.0,930.3,667.4
2018,9,27,11,45,810.0,145.0,1.4,27.75,771.0,879.64,634.25
2018,9,27,12,0,763.0,167.0,1.4,28.1,759.0,833.74,604.22
2018,9,27,12,15,737.5,177.5,1.45,28.2,747.0,787.54,573.64
2018,9,27,12,30,712.0,188.0,1.5,28.3,735.0,740.15,541.4
2018,9,27,12,45,762.5,162.0,1.55,28.4,739.0,712.78,523.31
2018,9,27,13,0,813.0,136.0,1.6,28.5,743.0,676.86,498.42
2018,9,27,13,15,791.0,140.0,1.65,28.45,717.5,620.06,457.56
2018,9,27,13,30,769.0,144.0,1.7,28.4,692.0,563.36,415.69
2018,9,27,13,45,739.5,148.0,1.75,28.3,658.5,503.22,370.16
2018,9,27,14,0,710.0,152.0,1.8,28.2,625.0,444.19,324.11
2018,9,27,14,15,677.0,152.0,1.9,27.9,584.5,382.71,275.48
2018,9,27,14,30,644.0,152.0,2.0,27.6,544.0,324.24,228.12
2018,9,27,14,45,641.0,140.0,2.05,27.3,508.0,267.55,180.85
2018,9,27,15,0,638.0,128.0,2.1,27.0,472.0,211.01,134.64
2018,9,27,15,15,654.5,112.0,2.1,27.0,438.5,154.2,91.44
2018,9,27,15,30,671.0,96.0,2.1,27.0,405.0,95.5,57.94
2018,9,27,15,45,642.0,90.5,2.3,25.8,359.5,69.6,53.68
2018,9,27,16,0,613.0,85.0,2.5,24.6,314.0,66.11,51.15
2018,9,27,16,15,515.0,84.5,2.55,23.65,257.5,65.29,50.74
2018,9,27,16,30,417.0,84.0,2.6,22.7,201.0,62.07,48.15
2018,9,27,16,45,336.5,72.5,2.7,21.75,154.0,53.59,40.83
2018,9,27,17,0,256.0,61.0,2.8,20.8,107.0,45.11,33.25
2018,9,27,17,15,199.0,45.0,2.8,20.0,73.5,33.58,22.75
2018,9,27,17,30,142.0,29.0,2.8,19.2,40.0,21.84,9.79
2018,9,27,17,45,79.0,15.5,2.8,18.35,21.0,12.2,0.0
2018,9,27,18,0,16.0,2.0,2.8,17.5,2.0,0.0,0.0
2018,9,27,18,15,8.0,1.0,2.75,17.15,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,28,5,45,5.0,0.5,1.85,13.9,0.5,0.0,0.0
2018,9,28,6,0,10.0,1.0,1.9,14.0,1.0,0.0,0.0
2018,9,28,6,15,5.0,5.5,1.95,14.3,5.5,7.54,0.0
2018,9,28,6,30,0.0,10.0,2.0,14.6,10.0,7.58,0.04
2018,9,28,6,45,0.0,14.5,2.05,14.85,14.5,11.01,3.52
2018,9,28,7,0,0.0,19.0,2.1,15.1,19.0,14.44,6.61
2018,9,28,7,15,0.0,22.5,2.05,15.4,22.5,17.11,8.99
2018,9,28,7,30,0.0,26.0,2.0,15.7,26.0,19.8,11.32
2018,9,28,7,45,0.0,26.5,2.0,16.0,26.5,20.19,11.63
2018,9,28,8,0,0.0,27.0,2.0,16.3,27.0,20.58,11.92
2018,9,28,8,15,0.0,42.0,2.0,16.75,42.0,32.11,21.62
2018,9,28,8,30,0.0,57.0,2.0,17.2,57.0,43.68,31.23
2018,9,28,8,45,0.5,86.5,2.0,17.65,87.0,67.07,50.58
2018,9,28,9,0,1.0,116.0,2.0,18.1,117.0,93.07,71.78
2018,9,28,9,15,6.5,158.0,2.05,18.6,162.0,136.36,106.9
2018,9,28,9,30,12.0,200.0,2.1,19.1,207.0,180.61,142.07
2018,9,28,9,45,13.5,214.0,2.15,19.6,222.5,193.77,151.87
2018,9,28,10,0,15.0,228.0,2.2,20.1,238.0,206.82,161.6
2018,9,28,10,15,47.5,263.5,2.3,20.5,297.0,294.34,230.45
2018,9,28,10,30,80.0,299.0,2.4,20.9,356.0,360.57,281.15
2018,9,28,10,45,250.0,290.0,2.5,21.3,475.0,559.01,432.84
2018,9,28,11,0,420.0,281.0,2.6,21.7,594.0,724.93,553.13
2018,9,28,11,15,594.5,217.5,2.65,21.85,668.5,816.7,619.45
2018,9,28,11,30,769.0,154.0,2.7,22.0,743.0,881.87,664.44
2018,9,28,11,45,833.5,128.0,2.8,22.2,769.0,883.18,664.79
2018,9,28,12,0,898.0,102.0,2.9,22.4,795.0,866.99,653.86
2018,9,28,12,15,895.0,103.0,2.9,22.45,790.0,827.22,626.59
2018,9,28,12,30,892.0,104.0,2.9,22.5,785.0,784.63,597.39
2018,9,28,12,45,887.0,104.5,2.95,22.55,772.5,737.54,563.79
2018,9,28,13,0,882.0,105.0,3.0,22.6,760.0,688.24,526.95
2018,9,28,13,15,876.5,103.5,3.05,22.55,739.5,634.9,486.38
2018,9,28,13,30,871.0,102.0,3.1,22.5,719.0,579.94,443.33
2018,9,28,13,45,862.5,100.5,3.15,22.4,691.5,522.1,396.77
2018,9,28,14,0,854.0,99.0,3.2,22.3,664.0,463.44,348.01
2018,9,28,14,15,843.5,97.0,3.25,22.1,630.5,402.1,295.81
2018,9,28,14,30,833.0,95.0,3.3,21.9,597.0,340.61,242.22
2018,9,28,14,45,818.5,91.5,3.35,21.65,557.0,277.21,186.97
2018,9,28,15,0,804.0,88.0,3.4,21.4,517.0,214.92,134.26
2018,9,28,15,15,781.5,85.0,3.4,21.4,472.0,153.46,88.12
2018,9,28,15,30,759.0,82.0,3.4,21.4,427.0,94.65,57.21
2018,9,28,15,45,730.0,77.5,3.4,20.45,379.0,67.41,53.04
2018,9,28,16,0,701.0,73.0,3.4,19.5,331.0,59.08,46.16
2018,9,28,16,15,660.5,67.5,3.35,18.9,281.5,54.91,42.69
2018,9,28,16,30,620.0,62.0,3.3,18.3,232.0,50.71,39.09
2018,9,28,16,45,554.0,54.5,3.2,17.7,182.5,44.71,33.73
2018,9,28,17,0,488.0,47.0,3.1,17.1,133.0,38.73,28.18
2018,9,28,17,15,379.0,37.5,2.95,16.6,90.5,30.9,20.69
2018,9,28,17,30,270.0,28.0,2.8,16.1,48.0,23.21,9.64
2018,9,28,17,45,144.0,15.5,2.65,15.55,25.0,12.2,0.0
2018,9,28,18,0,18.0,3.0,2.5,15.0,2.0,0.0,0.0
2018,9,28,18,15,9.0,1.5,2.35,14.75,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
