Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,1,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,29,5,45,9.0,2.0,1.2,12.9,2.0,0.0,0.0
2018,9,29,6,0,18.0,4.0,1.2,13.0,4.0,0.0,0.0
2018,9,29,6,15,49.0,18.0,1.4,13.8,21.5,45.77,0.0
2018,9,29,6,30,80.0,32.0,1.6,14.6,39.0,123.79,86.54
2018,9,29,6,45,279.5,41.0,1.8,15.4,89.5,297.38,241.71
2018,9,29,7,0,479.0,50.0,2.0,16.2,140.0,482.43,393.78
2018,9,29,7,15,551.0,56.0,1.95,16.7,189.5,568.8,461.97
2018,9,29,7,30,623.0,62.0,1.9,17.2,239.0,658.54,529.41
2018,9,29,7,45,605.0,77.0,1.9,17.75,276.0,682.17,545.1
2018,9,29,8,0,587.0,92.0,1.9,18.3,313.0,701.61,557.15
2018,9,29,8,15,551.5,113.5,1.85,18.8,343.5,707.75,558.68
2018,9,29,8,30,516.0,135.0,1.8,19.3,374.0,699.13,549.43
2018,9,29,8,45,540.5,144.5,1.7,19.8,416.5,741.97,576.77
2018,9,29,9,0,565.0,154.0,1.6,20.3,459.0,783.04,601.57
2018,9,29,9,15,690.5,127.0,1.65,20.7,527.5,894.57,675.47
2018,9,29,9,30,816.0,100.0,1.7,21.1,596.0,984.36,731.72
2018,9,29,9,45,833.5,100.5,1.7,21.55,631.5,1001.06,738.71
2018,9,29,10,0,851.0,101.0,1.7,22.0,667.0,1013.87,744.14
2018,9,29,10,15,837.0,111.5,1.8,22.3,686.5,1002.59,736.07
2018,9,29,10,30,823.0,122.0,1.9,22.6,706.0,987.24,725.72
2018,9,29,10,45,851.0,114.5,1.95,22.85,732.5,989.47,726.44
2018,9,29,11,0,879.0,107.0,2.0,23.1,759.0,974.43,715.88
2018,9,29,11,15,823.5,127.5,2.1,23.3,746.0,932.22,688.47
2018,9,29,11,30,768.0,148.0,2.2,23.5,733.0,875.15,651.09
2018,9,29,11,45,685.0,169.0,2.25,23.65,692.5,800.74,601.12
2018,9,29,12,0,602.0,190.0,2.3,23.8,652.0,721.28,545.01
2018,9,29,12,15,461.5,208.0,2.4,23.9,561.0,588.14,449.17
2018,9,29,12,30,321.0,226.0,2.5,24.0,470.0,472.9,363.41
2018,9,29,12,45,509.5,189.0,2.55,24.05,568.5,558.05,428.29
2018,9,29,13,0,698.0,152.0,2.6,24.1,667.0,617.29,471.06
2018,9,29,13,15,793.0,122.5,2.65,24.05,692.5,605.2,460.75
2018,9,29,13,30,888.0,93.0,2.7,24.0,718.0,581.0,440.67
2018,9,29,13,45,866.5,95.5,2.75,23.95,685.5,519.35,391.51
2018,9,29,14,0,845.0,98.0,2.8,23.9,653.0,458.2,341.39
2018,9,29,14,15,818.0,98.0,2.85,23.7,612.0,392.95,287.08
2018,9,29,14,30,791.0,98.0,2.9,23.5,571.0,329.56,233.1
2018,9,29,14,45,802.5,90.5,2.95,23.3,542.0,271.97,182.09
2018,9,29,15,0,814.0,83.0,3.0,23.1,513.0,212.28,130.78
2018,9,29,15,15,792.0,80.0,3.0,23.1,468.0,150.33,84.66
2018,9,29,15,30,770.0,77.0,3.0,23.1,423.0,90.94,53.86
2018,9,29,15,45,713.0,77.0,3.0,22.45,369.0,66.79,52.09
2018,9,29,16,0,656.0,77.0,3.0,21.8,315.0,61.25,47.6
2018,9,29,16,15,636.5,68.5,2.9,21.3,270.5,55.35,42.65
2018,9,29,16,30,617.0,60.0,2.8,20.8,226.0,49.22,37.36
2018,9,29,16,45,548.5,53.0,2.75,20.3,177.0,43.54,32.31
2018,9,29,17,0,480.0,46.0,2.7,19.8,128.0,37.92,27.1
2018,9,29,17,15,369.5,36.5,2.5,19.15,86.5,30.09,19.63
2018,9,29,17,30,259.0,27.0,2.3,18.5,45.0,22.41,7.17
2018,9,29,17,45,137.5,15.0,2.1,17.85,23.5,11.8,0.0
2018,9,29,18,0,16.0,3.0,1.9,17.2,2.0,0.0,0.0
2018,9,29,18,15,8.0,1.5,1.8,16.8,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,9,30,5,45,13.0,2.5,0.45,15.65,2.0,0.0,0.0
2018,9,30,6,0,26.0,5.0,0.4,15.7,4.0,0.0,0.0
2018,9,30,6,15,137.0,18.5,0.4,16.05,28.5,103.17,0.0
2018,9,30,6,30,248.0,32.0,0.4,16.4,53.0,257.06,176.86
2018,9,30,6,45,352.0,43.0,0.4,16.8,95.5,358.04,283.24
2018,9,30,7,0,456.0,54.0,0.4,17.2,138.0,469.56,373.62
2018,9,30,7,15,526.0,61.0,0.4,17.75,187.0,555.41,439.03
2018,9,30,7,30,596.0,68.0,0.4,18.3,236.0,644.21,502.87
2018,9,30,7,45,644.0,72.5,0.35,18.9,286.0,712.37,547.84
2018,9,30,8,0,692.0,77.0,0.3,19.5,336.0,780.8,590.75
2018,9,30,8,15,723.0,81.0,0.3,20.05,384.0,825.82,617.11
2018,9,30,8,30,754.0,85.0,0.3,20.6,432.0,875.86,646.16
2018,9,30,8,45,777.0,88.0,0.3,21.2,476.0,914.48,666.84
2018,9,30,9,0,800.0,91.0,0.3,21.8,520.0,950.24,685.43
2018,9,30,9,15,816.5,93.5,0.3,22.2,559.5,975.6,697.81
2018,9,30,9,30,833.0,96.0,0.3,22.6,599.0,997.42,708.12
2018,9,30,9,45,845.5,97.5,0.3,23.05,632.5,1010.17,712.81
2018,9,30,10,0,858.0,99.0,0.3,23.5,666.0,1005.56,707.25
2018,9,30,10,15,867.0,100.5,0.45,23.8,693.0,1006.92,709.68
2018,9,30,10,30,876.0,102.0,0.6,24.1,720.0,1004.29,709.76
2018,9,30,10,45,878.0,104.0,0.75,24.45,738.0,991.28,703.38
2018,9,30,11,0,880.0,106.0,0.9,24.8,756.0,974.43,694.61
2018,9,30,11,15,886.0,105.5,1.0,25.0,768.0,954.93,683.52
2018,9,30,11,30,892.0,105.0,1.1,25.2,780.0,931.6,669.95
2018,9,30,11,45,846.5,125.0,1.2,25.4,768.0,891.38,645.43
2018,9,30,12,0,801.0,145.0,1.3,25.6,756.0,838.2,612.24
2018,9,30,12,15,644.0,211.0,1.35,25.55,700.5,743.98,548.2
2018,9,30,12,30,487.0,277.0,1.4,25.5,645.0,644.32,478.12
2018,9,30,12,45,440.0,290.0,1.5,25.5,618.0,591.65,441.51
2018,9,30,13,0,393.0,303.0,1.6,25.5,591.0,531.05,398.27
2018,9,30,13,15,352.0,305.5,1.65,25.2,558.0,480.74,361.83
2018,9,30,13,30,311.0,308.0,1.7,24.9,525.0,433.61,327.03
2018,9,30,13,45,264.0,302.5,1.75,24.6,481.5,380.8,287.62
2018,9,30,14,0,217.0,297.0,1.8,24.3,438.0,328.26,248.04
2018,9,30,14,15,293.5,263.5,1.85,24.0,443.5,315.89,236.6
2018,9,30,14,30,370.0,230.0,1.9,23.7,449.0,290.17,213.16
2018,9,30,14,45,386.0,205.0,2.0,23.4,419.5,248.05,177.8
2018,9,30,15,0,402.0,180.0,2.1,23.1,390.0,201.76,139.55
2018,9,30,15,15,240.5,179.5,2.1,23.1,302.0,151.06,107.27
2018,9,30,15,30,79.0,179.0,2.1,23.1,214.0,126.4,96.06
2018,9,30,15,45,52.5,142.0,2.2,22.6,164.0,100.02,80.37
2018,9,30,16,0,26.0,105.0,2.3,22.1,114.0,76.39,60.53
2018,9,30,16,15,13.0,80.5,2.25,21.7,85.0,60.57,47.08
2018,9,30,16,30,0.0,56.0,2.2,21.3,56.0,42.87,31.77
2018,9,30,16,45,0.0,43.5,2.15,20.85,43.5,33.27,23.31
2018,9,30,17,0,0.0,31.0,2.1,20.4,31.0,23.66,14.73
2018,9,30,17,15,0.0,21.5,1.95,19.95,21.5,16.38,8.0
2018,9,30,17,30,0.0,12.0,1.8,19.5,12.0,9.12,0.0
2018,9,30,17,45,0.0,6.0,1.65,19.0,6.0,4.72,0.0
2018,9,30,18,0,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.55,16.8,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.5,16.75,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.55,16.4,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.65,16.2,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,1,5,45,2.0,0.5,0.8,15.15,0.5,0.0,0.0
2018,10,1,6,0,4.0,1.0,0.8,15.2,1.0,0.0,0.0
2018,10,1,6,15,23.5,14.0,0.8,15.5,15.5,26.26,0.0
2018,10,1,6,30,43.0,27.0,0.8,15.8,30.0,73.01,45.71
2018,10,1,6,45,83.0,44.0,0.8,16.1,56.5,125.1,98.78
2018,10,1,7,0,123.0,61.0,0.8,16.4,83.0,194.1,158.32
2018,10,1,7,15,152.0,79.0,0.75,17.05,115.0,243.24,199.73
2018,10,1,7,30,181.0,97.0,0.7,17.7,147.0,293.8,240.73
2018,10,1,7,45,147.0,108.5,0.7,18.35,154.5,259.66,212.21
2018,10,1,8,0,113.0,120.0,0.7,19.0,162.0,242.16,196.61
2018,10,1,8,15,61.5,128.5,0.75,19.8,152.0,182.6,146.55
2018,10,1,8,30,10.0,137.0,0.8,20.6,142.0,125.18,97.64
2018,10,1,8,45,70.5,183.0,0.85,21.4,220.5,250.61,199.01
2018,10,1,9,0,131.0,229.0,0.9,22.2,299.0,387.11,302.68
2018,10,1,9,15,197.0,234.5,0.95,22.75,348.5,456.7,353.92
2018,10,1,9,30,263.0,240.0,1.0,23.3,398.0,551.86,421.97
2018,10,1,9,45,174.0,261.0,1.0,23.85,368.0,455.65,347.92
2018,10,1,10,0,85.0,282.0,1.0,24.4,338.0,359.06,273.77
2018,10,1,10,15,222.0,285.5,1.0,24.85,439.5,520.51,394.24
2018,10,1,10,30,359.0,289.0,1.0,25.3,541.0,677.93,503.22
2018,10,1,10,45,365.0,290.0,1.05,25.75,552.0,673.54,497.62
2018,10,1,11,0,371.0,291.0,1.1,26.2,563.0,667.29,492.53
2018,10,1,11,15,494.5,253.0,1.15,26.35,621.5,751.39,551.22
2018,10,1,11,30,618.0,215.0,1.2,26.5,680.0,813.26,593.2
2018,10,1,11,45,427.5,268.0,1.3,26.7,590.5,664.32,489.48
2018,10,1,12,0,237.0,321.0,1.4,26.9,501.0,515.18,383.36
2018,10,1,12,15,131.5,291.0,1.5,26.9,391.0,370.93,279.28
2018,10,1,12,30,26.0,261.0,1.6,26.9,281.0,240.02,180.58
2018,10,1,12,45,37.0,280.0,1.75,26.9,307.5,260.54,196.83
2018,10,1,13,0,48.0,299.0,1.9,26.9,334.0,279.15,211.0
2018,10,1,13,15,105.0,310.0,1.95,26.8,383.5,316.66,239.76
2018,10,1,13,30,162.0,321.0,2.0,26.7,433.0,354.67,267.9
2018,10,1,13,45,212.5,304.0,2.05,26.55,445.0,350.58,264.26
2018,10,1,14,0,263.0,287.0,2.1,26.4,457.0,345.46,259.07
2018,10,1,14,15,284.0,266.5,2.1,26.15,441.0,314.61,234.12
2018,10,1,14,30,305.0,246.0,2.1,25.9,425.0,281.49,206.71
2018,10,1,14,45,335.5,221.0,2.1,25.6,405.5,245.31,176.08
2018,10,1,15,0,366.0,196.0,2.1,25.3,386.0,205.8,143.02
2018,10,1,15,15,393.5,170.5,2.1,25.3,358.0,161.19,108.34
2018,10,1,15,30,421.0,145.0,2.1,25.3,330.0,113.48,78.54
2018,10,1,15,45,338.0,133.5,2.0,24.6,271.0,91.45,72.51
2018,10,1,16,0,255.0,122.0,1.9,23.9,212.0,85.63,67.96
2018,10,1,16,15,416.5,89.5,1.85,23.4,209.5,65.6,51.04
2018,10,1,16,30,578.0,57.0,1.8,22.9,207.0,46.6,34.74
2018,10,1,16,45,466.5,51.5,1.7,22.4,155.0,41.73,30.4
2018,10,1,17,0,355.0,46.0,1.6,21.9,103.0,37.19,26.11
2018,10,1,17,15,242.0,32.5,1.45,21.35,65.0,24.87,14.78
2018,10,1,17,30,129.0,19.0,1.3,20.8,27.0,14.49,0.0
2018,10,1,17,45,64.5,9.5,1.15,20.3,13.5,7.47,0.0
2018,10,1,18,0,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.65,18.95,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.55,18.65,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.5,18.55,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.5,18.45,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.55,18.35,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.65,18.05,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.65,17.6,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.65,17.4,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.55,17.45,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,2,5,45,1.5,0.5,0.45,17.5,0.5,0.0,0.0
2018,10,2,6,0,3.0,1.0,0.4,17.5,1.0,0.0,0.0
2018,10,2,6,15,3.5,12.0,0.45,17.7,12.0,11.72,0.0
2018,10,2,6,30,4.0,23.0,0.5,17.9,23.0,22.14,9.07
2018,10,2,6,45,16.5,43.0,0.5,18.05,45.5,61.43,44.89
2018,10,2,7,0,29.0,63.0,0.5,18.2,68.0,93.59,72.97
2018,10,2,7,15,53.5,84.0,0.55,18.7,97.0,137.04,110.11
2018,10,2,7,30,78.0,105.0,0.6,19.2,126.0,181.43,147.17
2018,10,2,7,45,139.5,125.0,0.6,19.75,172.5,277.3,224.92
2018,10,2,8,0,201.0,145.0,0.6,20.3,219.0,359.05,288.49
2018,10,2,8,15,294.5,149.0,0.65,20.95,274.0,474.47,375.62
2018,10,2,8,30,388.0,153.0,0.7,21.6,329.0,598.38,464.23
2018,10,2,8,45,400.0,171.5,0.75,22.25,368.5,636.77,487.78
2018,10,2,9,0,412.0,190.0,0.8,22.9,408.0,673.18,510.43
2018,10,2,9,15,415.5,197.0,0.95,23.5,431.0,685.75,517.82
2018,10,2,9,30,419.0,204.0,1.1,24.1,454.0,696.19,523.96
2018,10,2,9,45,605.0,157.5,1.2,24.7,541.0,842.7,623.92
2018,10,2,10,0,791.0,111.0,1.3,25.3,628.0,965.72,700.62
2018,10,2,10,15,827.0,102.0,1.3,25.7,661.5,982.14,707.22
2018,10,2,10,30,863.0,93.0,1.3,26.1,695.0,981.46,704.5
2018,10,2,10,45,776.5,134.0,1.35,26.55,687.0,938.21,675.91
2018,10,2,11,0,690.0,175.0,1.4,27.0,679.0,886.72,642.37
2018,10,2,11,15,558.0,227.0,1.4,27.25,638.5,784.57,573.34
2018,10,2,11,30,426.0,279.0,1.4,27.5,598.0,694.43,509.77
2018,10,2,11,45,505.5,251.5,1.4,27.75,631.5,716.79,526.47
2018,10,2,12,0,585.0,224.0,1.4,28.0,665.0,738.57,541.19
2018,10,2,12,15,676.0,186.0,1.35,28.1,692.5,746.38,546.54
2018,10,2,12,30,767.0,148.0,1.3,28.2,720.0,739.17,541.68
2018,10,2,12,45,703.0,173.5,1.3,28.3,691.0,680.66,499.77
2018,10,2,13,0,639.0,199.0,1.3,28.4,662.0,619.93,456.31
2018,10,2,13,15,504.5,231.0,1.35,28.3,590.0,520.64,385.55
2018,10,2,13,30,370.0,263.0,1.4,28.2,518.0,429.43,319.34
2018,10,2,13,45,302.0,271.5,1.45,28.15,474.0,375.31,279.18
2018,10,2,14,0,234.0,280.0,1.5,28.1,430.0,322.99,240.0
2018,10,2,14,15,313.0,247.0,1.65,27.8,436.5,311.0,228.99
2018,10,2,14,30,392.0,214.0,1.8,27.5,443.0,288.04,207.81
2018,10,2,14,45,457.0,183.0,1.9,27.25,431.5,249.72,173.89
2018,10,2,15,0,522.0,152.0,2.0,27.0,420.0,203.57,133.86
2018,10,2,15,15,449.0,150.0,2.0,27.0,365.5,153.75,99.64
2018,10,2,15,30,376.0,148.0,2.0,27.0,311.0,113.17,78.73
2018,10,2,15,45,363.0,131.5,2.25,26.1,274.0,90.73,71.49
2018,10,2,16,0,350.0,115.0,2.5,25.2,237.0,80.82,63.56
2018,10,2,16,15,364.5,96.0,2.55,24.55,205.0,69.22,53.9
2018,10,2,16,30,379.0,77.0,2.6,23.9,173.0,57.02,43.5
2018,10,2,16,45,320.0,63.5,2.7,23.2,132.0,47.33,35.03
2018,10,2,17,0,261.0,50.0,2.8,22.5,91.0,37.5,26.21
2018,10,2,17,15,178.5,35.5,2.75,21.85,58.5,26.71,15.98
2018,10,2,17,30,96.0,21.0,2.7,21.2,26.0,15.86,0.0
2018,10,2,17,45,48.0,10.5,2.65,20.55,13.0,8.26,0.0
2018,10,2,18,0,0.0,0.0,2.6,19.9,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.5,19.6,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.15,17.45,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.05,17.2,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.65,17.4,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,3,5,45,9.5,1.5,0.5,17.65,1.0,0.0,0.0
2018,10,3,6,0,19.0,3.0,0.5,17.7,2.0,0.0,0.0
2018,10,3,6,15,32.0,14.5,0.5,18.0,15.5,32.27,0.0
2018,10,3,6,30,45.0,26.0,0.5,18.3,29.0,73.24,40.85
2018,10,3,6,45,84.0,44.0,0.55,18.55,56.5,128.46,99.88
2018,10,3,7,0,123.0,62.0,0.6,18.8,84.0,198.08,159.46
2018,10,3,7,15,104.5,72.5,0.7,19.1,95.0,177.87,144.43
2018,10,3,7,30,86.0,83.0,0.8,19.4,106.0,173.7,141.24
2018,10,3,7,45,56.5,99.5,0.95,19.7,116.0,149.33,120.5
2018,10,3,8,0,27.0,116.0,1.1,20.0,126.0,139.14,110.8
2018,10,3,8,15,75.0,150.5,1.2,20.35,183.0,224.27,180.83
2018,10,3,8,30,123.0,185.0,1.3,20.7,240.0,332.95,266.32
2018,10,3,8,45,75.5,182.5,1.45,21.1,217.5,256.23,203.8
2018,10,3,9,0,28.0,180.0,1.6,21.5,195.0,201.63,158.52
2018,10,3,9,15,165.0,205.5,1.65,21.95,302.5,390.43,308.99
2018,10,3,9,30,302.0,231.0,1.7,22.4,410.0,582.42,451.55
2018,10,3,9,45,327.0,250.0,1.75,22.8,454.0,625.93,479.91
2018,10,3,10,0,352.0,269.0,1.8,23.2,498.0,667.26,507.47
2018,10,3,10,15,358.5,275.5,1.85,23.6,516.5,673.21,509.96
2018,10,3,10,30,365.0,282.0,1.9,24.0,535.0,677.24,511.47
2018,10,3,10,45,341.0,291.0,1.9,24.4,532.5,651.99,491.61
2018,10,3,11,0,317.0,300.0,1.9,24.8,530.0,625.78,471.39
2018,10,3,11,15,257.5,304.5,1.95,24.9,493.0,561.01,423.95
2018,10,3,11,30,198.0,309.0,2.0,25.0,456.0,477.9,363.11
2018,10,3,11,45,191.5,312.5,2.1,25.1,455.5,464.25,353.28
2018,10,3,12,0,185.0,316.0,2.2,25.2,455.0,450.13,342.66
2018,10,3,12,15,202.5,333.0,2.25,25.0,484.0,467.4,355.56
2018,10,3,12,30,220.0,350.0,2.3,24.8,513.0,481.6,365.95
2018,10,3,12,45,158.0,314.0,2.35,24.6,430.0,389.29,297.33
2018,10,3,13,0,96.0,278.0,2.4,24.4,347.0,304.19,233.15
2018,10,3,13,15,91.5,273.5,2.4,24.2,338.0,278.35,213.75
2018,10,3,13,30,87.0,269.0,2.4,24.0,329.0,263.92,202.67
2018,10,3,13,45,58.5,221.5,2.4,23.75,261.0,204.07,156.49
2018,10,3,14,0,30.0,174.0,2.4,23.5,193.0,149.21,113.84
2018,10,3,14,15,62.5,203.0,2.4,23.3,240.0,179.38,137.18
2018,10,3,14,30,95.0,232.0,2.4,23.1,287.0,203.36,154.83
2018,10,3,14,45,151.5,213.0,2.35,22.95,293.5,194.73,145.51
2018,10,3,15,0,208.0,194.0,2.3,22.8,300.0,177.09,128.76
2018,10,3,15,15,306.5,160.5,2.3,22.8,300.5,145.92,100.96
2018,10,3,15,30,405.0,127.0,2.3,22.8,301.0,100.98,69.89
2018,10,3,15,45,409.5,113.5,2.2,22.5,271.5,80.25,63.65
2018,10,3,16,0,414.0,100.0,2.1,22.2,242.0,72.17,56.93
2018,10,3,16,15,416.0,86.0,1.95,21.9,209.0,63.33,49.41
2018,10,3,16,30,418.0,72.0,1.8,21.6,176.0,54.07,41.37
2018,10,3,16,45,354.5,60.0,1.65,21.35,134.0,45.22,33.47
2018,10,3,17,0,291.0,48.0,1.5,21.1,92.0,36.28,25.28
2018,10,3,17,15,194.5,33.5,1.35,20.55,58.0,25.33,14.7
2018,10,3,17,30,98.0,19.0,1.2,20.0,24.0,14.39,0.0
2018,10,3,17,45,49.0,9.5,1.0,19.45,12.0,7.47,0.0
2018,10,3,18,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,4,5,45,7.5,1.5,1.05,16.0,1.0,0.0,0.0
2018,10,4,6,0,15.0,3.0,1.1,16.1,2.0,0.0,0.0
2018,10,4,6,15,109.0,14.5,1.25,16.4,21.5,82.64,0.0
2018,10,4,6,30,203.0,26.0,1.4,16.7,41.0,212.36,119.98
2018,10,4,6,45,335.0,36.5,1.6,16.95,84.0,341.78,271.63
2018,10,4,7,0,467.0,47.0,1.8,17.2,127.0,473.74,382.82
2018,10,4,7,15,431.5,62.0,1.85,17.45,155.0,481.09,392.02
2018,10,4,7,30,396.0,77.0,1.9,17.7,183.0,476.69,390.3
2018,10,4,7,45,300.0,109.5,1.95,17.95,199.5,421.67,346.25
2018,10,4,8,0,204.0,142.0,2.0,18.2,216.0,380.51,310.71
2018,10,4,8,15,300.0,146.5,2.05,18.6,272.0,478.1,388.35
2018,10,4,8,30,396.0,151.0,2.1,19.0,328.0,605.18,483.83
2018,10,4,8,45,457.5,150.0,2.15,19.45,374.0,669.65,529.74
2018,10,4,9,0,519.0,149.0,2.2,19.9,420.0,733.84,573.92
2018,10,4,9,15,427.0,182.5,2.25,20.2,417.0,681.89,532.44
2018,10,4,9,30,335.0,216.0,2.3,20.5,414.0,598.91,468.82
2018,10,4,9,45,284.0,222.0,2.35,20.8,396.0,549.63,430.56
2018,10,4,10,0,233.0,228.0,2.4,21.1,378.0,499.22,390.96
2018,10,4,10,15,210.0,176.0,2.45,21.25,315.5,411.11,324.85
2018,10,4,10,30,187.0,124.0,2.5,21.4,253.0,347.05,275.77
2018,10,4,10,45,186.0,207.5,2.6,21.55,338.5,409.48,321.95
2018,10,4,11,0,185.0,291.0,2.7,21.7,424.0,467.41,363.53
2018,10,4,11,15,159.0,284.5,2.75,21.8,400.0,427.26,332.17
2018,10,4,11,30,133.0,278.0,2.8,21.9,376.0,388.23,301.94
2018,10,4,11,45,92.5,267.0,2.85,22.0,335.5,333.54,259.21
2018,10,4,12,0,52.0,256.0,2.9,22.1,295.0,265.15,205.64
2018,10,4,12,15,194.5,280.0,2.95,22.1,423.5,411.62,320.9
2018,10,4,12,30,337.0,304.0,3.0,22.1,552.0,542.06,418.95
2018,10,4,12,45,418.5,277.0,3.05,22.15,579.5,565.75,436.18
2018,10,4,13,0,500.0,250.0,3.1,22.2,607.0,567.49,437.43
2018,10,4,13,15,435.5,254.0,3.15,22.1,558.5,498.26,384.6
2018,10,4,13,30,371.0,258.0,3.2,22.0,510.0,425.95,329.17
2018,10,4,13,45,308.0,262.0,3.2,21.9,465.5,370.87,286.02
2018,10,4,14,0,245.0,266.0,3.2,21.8,421.0,322.07,247.56
2018,10,4,14,15,455.0,197.5,3.2,21.6,465.5,330.54,249.06
2018,10,4,14,30,665.0,129.0,3.2,21.4,510.0,310.92,224.51
2018,10,4,14,45,708.0,109.5,3.15,21.2,489.0,258.36,176.55
2018,10,4,15,0,751.0,90.0,3.1,21.0,468.0,204.23,128.36
2018,10,4,15,15,725.0,87.0,3.1,21.0,424.0,145.95,85.12
2018,10,4,15,30,699.0,84.0,3.1,21.0,380.0,85.66,52.74
2018,10,4,15,45,668.0,78.0,3.0,20.45,333.5,61.93,48.4
2018,10,4,16,0,637.0,72.0,2.9,19.9,287.0,57.69,44.93
2018,10,4,16,15,593.0,65.5,2.8,19.5,240.0,52.84,40.78
2018,10,4,16,30,549.0,59.0,2.7,19.1,193.0,47.95,36.45
2018,10,4,16,45,473.5,51.0,2.65,18.7,147.0,41.59,30.64
2018,10,4,17,0,398.0,43.0,2.6,18.3,101.0,35.28,24.65
2018,10,4,17,15,269.5,31.5,2.5,17.8,63.5,25.85,14.9
2018,10,4,17,30,141.0,20.0,2.4,17.3,26.0,15.19,0.0
2018,10,4,17,45,70.5,10.0,2.25,16.85,13.0,7.87,0.0
2018,10,4,18,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,5,5,45,9.0,1.5,1.1,12.3,1.0,0.0,0.0
2018,10,5,6,0,18.0,3.0,1.1,12.4,2.0,0.0,0.0
2018,10,5,6,15,134.0,14.5,1.3,13.1,22.5,99.2,0.0
2018,10,5,6,30,250.0,26.0,1.5,13.8,43.0,243.41,126.77
2018,10,5,6,45,368.0,35.5,1.65,14.45,85.0,366.15,292.17
2018,10,5,7,0,486.0,45.0,1.8,15.1,127.0,487.23,395.67
2018,10,5,7,15,570.5,50.0,1.75,15.5,178.0,582.82,472.44
2018,10,5,7,30,655.0,55.0,1.7,15.9,229.0,676.1,543.13
2018,10,5,7,45,698.0,59.0,1.6,16.3,278.5,741.4,589.08
2018,10,5,8,0,741.0,63.0,1.5,16.7,328.0,806.29,632.36
2018,10,5,8,15,770.5,66.5,1.45,17.2,376.0,856.75,663.8
2018,10,5,8,30,800.0,70.0,1.4,17.7,424.0,905.26,692.82
2018,10,5,8,45,820.5,72.5,1.35,18.15,467.5,941.07,712.51
2018,10,5,9,0,841.0,75.0,1.3,18.6,511.0,961.65,721.79
2018,10,5,9,15,854.5,77.5,1.35,19.15,549.5,983.81,733.55
2018,10,5,9,30,868.0,80.0,1.4,19.7,588.0,1002.4,742.94
2018,10,5,9,45,773.0,118.0,1.4,20.25,589.5,961.95,713.32
2018,10,5,10,0,678.0,156.0,1.4,20.8,591.0,911.06,677.66
2018,10,5,10,15,771.5,128.0,1.4,21.4,642.0,956.42,705.32
2018,10,5,10,30,865.0,100.0,1.4,22.0,693.0,991.78,724.94
2018,10,5,10,45,885.0,94.5,1.4,22.6,715.5,987.9,719.51
2018,10,5,11,0,905.0,89.0,1.4,23.2,738.0,979.71,712.02
2018,10,5,11,15,906.0,90.5,1.45,23.55,748.5,957.09,696.95
2018,10,5,11,30,907.0,92.0,1.5,23.9,759.0,930.78,679.71
2018,10,5,11,45,901.0,95.0,1.5,24.2,760.0,896.35,656.69
2018,10,5,12,0,895.0,98.0,1.5,24.5,761.0,858.87,631.73
2018,10,5,12,15,781.5,145.0,1.55,24.55,721.0,785.22,583.6
2018,10,5,12,30,668.0,192.0,1.6,24.6,681.0,709.93,530.27
2018,10,5,12,45,654.0,193.0,1.65,24.65,664.5,663.27,497.63
2018,10,5,13,0,640.0,194.0,1.7,24.7,648.0,615.87,463.41
2018,10,5,13,15,758.5,142.0,1.85,24.7,665.0,601.19,453.42
2018,10,5,13,30,877.0,90.0,2.0,24.7,682.0,569.3,429.06
2018,10,5,13,45,865.5,89.5,2.15,24.75,653.0,510.6,382.73
2018,10,5,14,0,854.0,89.0,2.3,24.8,624.0,451.43,334.43
2018,10,5,14,15,844.0,85.5,2.4,24.55,590.0,390.1,283.08
2018,10,5,14,30,834.0,82.0,2.5,24.3,556.0,328.75,230.3
2018,10,5,14,45,816.0,80.5,2.55,24.1,516.0,264.18,174.83
2018,10,5,15,0,798.0,79.0,2.6,23.9,476.0,203.3,124.07
2018,10,5,15,15,773.5,75.5,2.6,23.9,431.0,141.93,79.03
2018,10,5,15,30,749.0,72.0,2.6,23.9,386.0,83.51,49.71
2018,10,5,15,45,711.5,68.5,2.7,23.25,337.5,60.6,46.7
2018,10,5,16,0,674.0,65.0,2.8,22.6,289.0,57.62,44.37
2018,10,5,16,15,625.5,60.0,2.7,22.05,240.5,49.21,37.19
2018,10,5,16,30,577.0,55.0,2.6,21.5,192.0,45.22,33.69
2018,10,5,16,45,494.0,47.5,2.5,20.9,145.0,39.04,28.11
2018,10,5,17,0,411.0,40.0,2.4,20.3,98.0,32.96,22.37
2018,10,5,17,15,278.5,29.0,2.4,19.7,61.0,23.84,12.68
2018,10,5,17,30,146.0,18.0,2.4,19.1,24.0,14.16,0.0
2018,10,5,17,45,73.0,9.0,2.35,18.45,12.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.25,17.4,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,6,5,45,9.0,1.5,1.3,13.8,1.0,0.0,0.0
2018,10,6,6,0,18.0,3.0,1.3,13.8,2.0,0.0,0.0
2018,10,6,6,15,98.0,12.5,1.5,14.4,18.0,74.19,0.0
2018,10,6,6,30,178.0,22.0,1.7,15.0,34.0,185.88,83.08
2018,10,6,6,45,352.5,31.0,1.9,15.55,80.5,349.97,278.02
2018,10,6,7,0,527.0,40.0,2.1,16.1,127.0,514.08,415.48
2018,10,6,7,15,459.0,54.0,2.15,16.75,149.0,495.94,404.92
2018,10,6,7,30,391.0,68.0,2.2,17.4,171.0,460.85,379.02
2018,10,6,7,45,476.0,76.5,2.25,18.05,227.5,570.78,464.35
2018,10,6,8,0,561.0,85.0,2.3,18.7,284.0,674.12,540.03
2018,10,6,8,15,689.5,73.5,2.4,19.3,352.5,788.79,621.1
2018,10,6,8,30,818.0,62.0,2.5,19.9,421.0,900.97,697.01
2018,10,6,8,45,840.0,64.5,2.6,20.45,466.0,938.23,719.17
2018,10,6,9,0,862.0,67.0,2.7,21.0,511.0,972.62,739.73
2018,10,6,9,15,874.5,70.5,2.8,21.4,550.5,995.41,752.7
2018,10,6,9,30,887.0,74.0,2.9,21.8,590.0,1014.47,763.28
2018,10,6,9,45,895.0,77.0,3.0,22.2,623.0,1024.36,767.84
2018,10,6,10,0,903.0,80.0,3.1,22.6,656.0,1030.23,769.93
2018,10,6,10,15,912.0,81.0,3.15,22.85,683.0,1030.56,768.54
2018,10,6,10,30,921.0,82.0,3.2,23.1,710.0,1026.76,764.65
2018,10,6,10,45,927.5,83.0,3.25,23.35,730.0,1016.31,756.56
2018,10,6,11,0,934.0,84.0,3.3,23.6,750.0,1001.73,745.93
2018,10,6,11,15,937.5,84.5,3.35,23.75,761.5,979.66,730.75
2018,10,6,11,30,941.0,85.0,3.4,23.9,773.0,953.69,713.08
2018,10,6,11,45,942.0,85.0,3.4,24.05,776.0,921.17,690.72
2018,10,6,12,0,943.0,85.0,3.4,24.2,779.0,885.13,666.0
2018,10,6,12,15,942.0,85.0,3.5,24.25,774.0,844.12,638.6
2018,10,6,12,30,941.0,85.0,3.6,24.3,769.0,800.06,608.83
2018,10,6,12,45,937.5,84.5,3.7,24.35,755.5,750.86,574.4
2018,10,6,13,0,934.0,84.0,3.8,24.4,742.0,699.25,535.77
2018,10,6,13,15,927.0,83.0,3.85,24.4,720.0,642.87,492.5
2018,10,6,13,30,920.0,82.0,3.9,24.4,698.0,584.93,446.74
2018,10,6,13,45,911.5,80.5,3.9,24.4,669.5,524.5,397.54
2018,10,6,14,0,903.0,79.0,3.9,24.4,641.0,463.21,346.11
2018,10,6,14,15,891.0,77.0,3.95,24.3,605.5,399.61,291.64
2018,10,6,14,30,879.0,75.0,4.0,24.2,570.0,336.11,236.04
2018,10,6,14,45,862.5,73.0,4.05,24.1,529.0,271.9,179.89
2018,10,6,15,0,846.0,71.0,4.1,24.0,488.0,208.88,126.82
2018,10,6,15,15,822.5,68.5,4.1,24.0,442.5,141.36,76.86
2018,10,6,15,30,799.0,66.0,4.1,24.0,397.0,80.66,46.79
2018,10,6,15,45,765.0,62.0,4.05,23.6,347.0,56.53,43.16
2018,10,6,16,0,731.0,58.0,4.0,23.2,297.0,52.95,40.24
2018,10,6,16,15,677.0,54.5,3.8,22.7,246.5,49.53,37.35
2018,10,6,16,30,623.0,51.0,3.6,22.2,196.0,46.23,34.42
2018,10,6,16,45,537.0,44.5,3.35,21.7,147.5,37.05,26.25
2018,10,6,17,0,451.0,38.0,3.1,21.2,99.0,31.61,21.04
2018,10,6,17,15,306.0,27.5,3.0,20.6,61.0,22.75,11.12
2018,10,6,17,30,161.0,17.0,2.9,20.0,23.0,13.38,0.0
2018,10,6,17,45,80.5,8.5,2.75,19.35,11.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.65,18.05,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.65,17.7,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.6,17.55,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,2.75,17.55,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.05,17.7,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.25,17.8,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.25,17.75,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.2,17.65,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.05,17.45,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,2.65,16.8,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,7,6,15,135.5,11.5,2.65,15.8,20.0,98.23,0.0
2018,10,7,6,30,271.0,23.0,2.9,16.3,40.0,253.55,93.15
2018,10,7,6,45,399.5,32.0,3.15,16.85,83.5,387.4,305.37
2018,10,7,7,0,528.0,41.0,3.4,17.4,127.0,517.17,418.43
2018,10,7,7,15,598.5,47.5,3.6,17.9,177.0,604.46,490.78
2018,10,7,7,30,669.0,54.0,3.8,18.4,227.0,688.54,557.05
2018,10,7,7,45,714.0,58.5,4.0,18.95,278.0,756.7,608.17
2018,10,7,8,0,759.0,63.0,4.2,19.5,329.0,824.53,656.94
2018,10,7,8,15,788.5,66.5,4.25,20.0,377.5,875.35,691.13
2018,10,7,8,30,818.0,70.0,4.3,20.5,426.0,924.13,722.91
2018,10,7,8,45,839.0,72.5,4.35,21.05,470.5,960.61,745.13
2018,10,7,9,0,860.0,75.0,4.4,21.6,515.0,981.78,756.39
2018,10,7,9,15,876.5,77.0,4.4,22.05,555.0,1006.35,770.03
2018,10,7,9,30,893.0,79.0,4.4,22.5,595.0,1027.32,781.11
2018,10,7,9,45,905.0,80.0,4.4,22.95,628.5,1038.58,785.62
2018,10,7,10,0,917.0,81.0,4.4,23.4,662.0,1045.85,787.63
2018,10,7,10,15,923.5,82.5,4.4,23.75,688.0,1044.03,784.02
2018,10,7,10,30,930.0,84.0,4.4,24.1,714.0,1038.07,777.88
2018,10,7,10,45,932.5,85.5,4.4,24.45,732.0,1024.02,766.53
2018,10,7,11,0,935.0,87.0,4.4,24.8,750.0,1005.94,752.71
2018,10,7,11,15,933.5,89.5,4.4,25.0,759.5,981.27,735.07
2018,10,7,11,30,932.0,92.0,4.4,25.2,769.0,952.89,715.06
2018,10,7,11,45,926.0,94.0,4.35,25.45,769.0,916.49,689.27
2018,10,7,12,0,920.0,96.0,4.3,25.7,769.0,877.02,661.44
2018,10,7,12,15,917.5,96.0,4.3,25.85,763.0,835.47,632.61
2018,10,7,12,30,915.0,96.0,4.3,26.0,757.0,791.07,601.65
2018,10,7,12,45,910.5,96.0,4.3,26.15,743.5,742.61,566.49
2018,10,7,13,0,906.0,96.0,4.3,26.3,730.0,691.89,527.91
2018,10,7,13,15,896.5,95.0,4.3,26.3,707.0,635.22,484.38
2018,10,7,13,30,887.0,94.0,4.3,26.3,684.0,577.33,438.74
2018,10,7,13,45,874.5,93.5,4.35,26.35,654.5,517.45,390.25
2018,10,7,14,0,862.0,93.0,4.4,26.4,625.0,457.21,340.02
2018,10,7,14,15,842.5,93.0,4.4,26.35,588.5,393.94,286.34
2018,10,7,14,30,823.0,93.0,4.4,26.3,552.0,331.53,232.39
2018,10,7,14,45,796.5,91.5,4.35,26.2,509.0,267.62,177.6
2018,10,7,15,0,770.0,90.0,4.3,26.1,466.0,206.35,127.03
2018,10,7,15,15,743.0,86.0,4.3,26.1,420.5,146.03,83.16
2018,10,7,15,30,716.0,82.0,4.3,26.1,375.0,83.94,50.67
2018,10,7,15,45,673.5,77.5,4.05,25.7,325.5,61.84,47.31
2018,10,7,16,0,631.0,73.0,3.8,25.3,276.0,58.52,44.62
2018,10,7,16,15,577.5,66.0,3.35,24.6,227.0,53.21,40.19
2018,10,7,16,30,524.0,59.0,2.9,23.9,178.0,47.9,35.57
2018,10,7,16,45,446.0,49.0,2.5,23.25,132.5,39.98,28.51
2018,10,7,17,0,368.0,39.0,2.1,22.6,87.0,32.03,21.15
2018,10,7,17,15,237.0,26.5,2.0,21.8,52.0,21.73,9.45
2018,10,7,17,30,106.0,14.0,1.9,21.0,17.0,11.02,0.0
2018,10,7,17,45,53.0,7.0,1.8,20.25,8.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.7,19.25,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.65,18.75,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.55,17.9,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.45,17.15,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,8,6,15,141.5,11.0,1.3,15.4,19.5,102.0,0.0
2018,10,8,6,30,283.0,22.0,1.4,16.3,39.0,259.92,67.56
2018,10,8,6,45,413.5,30.0,1.5,17.15,82.0,396.27,307.19
2018,10,8,7,0,544.0,38.0,1.6,18.0,125.0,518.24,412.37
2018,10,8,7,15,612.5,43.5,1.8,18.6,174.0,604.62,482.43
2018,10,8,7,30,681.0,49.0,2.0,19.2,223.0,693.46,550.59
2018,10,8,7,45,724.0,52.5,2.2,19.8,272.5,758.45,598.19
2018,10,8,8,0,767.0,56.0,2.4,20.4,322.0,823.08,643.59
2018,10,8,8,15,795.0,59.0,2.45,20.95,369.5,871.76,675.1
2018,10,8,8,30,823.0,62.0,2.5,21.5,417.0,907.01,696.44
2018,10,8,8,45,843.0,64.0,2.55,22.0,460.5,941.49,716.98
2018,10,8,9,0,863.0,66.0,2.6,22.5,504.0,973.05,735.19
2018,10,8,9,15,877.0,67.5,2.65,23.0,542.5,994.57,746.51
2018,10,8,9,30,891.0,69.0,2.7,23.5,581.0,1012.48,755.51
2018,10,8,9,45,901.5,70.5,2.7,24.05,613.5,1023.0,759.08
2018,10,8,10,0,912.0,72.0,2.7,24.6,646.0,1029.53,760.23
2018,10,8,10,15,919.5,73.0,2.75,25.0,672.0,1028.3,757.44
2018,10,8,10,30,927.0,74.0,2.8,25.4,698.0,1022.96,752.22
2018,10,8,10,45,931.5,75.0,2.8,25.8,716.5,1010.51,742.12
2018,10,8,11,0,936.0,76.0,2.8,26.2,735.0,993.99,729.61
2018,10,8,11,15,938.5,76.0,2.8,26.5,745.5,970.43,712.97
2018,10,8,11,30,941.0,76.0,2.8,26.8,756.0,943.06,693.99
2018,10,8,11,45,941.5,76.5,2.8,27.05,759.0,910.76,671.98
2018,10,8,12,0,942.0,77.0,2.8,27.3,762.0,874.96,647.68
2018,10,8,12,15,940.5,77.0,2.8,27.4,756.5,833.7,620.03
2018,10,8,12,30,939.0,77.0,2.8,27.5,751.0,789.44,590.2
2018,10,8,12,45,935.0,77.0,2.8,27.6,737.5,740.61,556.48
2018,10,8,13,0,931.0,77.0,2.8,27.7,724.0,689.41,518.59
2018,10,8,13,15,925.0,76.5,2.75,27.7,703.0,634.39,476.94
2018,10,8,13,30,919.0,76.0,2.7,27.7,682.0,577.69,432.87
2018,10,8,13,45,910.0,75.0,2.7,27.7,653.5,517.65,385.1
2018,10,8,14,0,901.0,74.0,2.7,27.7,625.0,456.8,335.15
2018,10,8,14,15,888.0,72.0,2.65,27.55,589.5,393.08,281.67
2018,10,8,14,30,875.0,70.0,2.6,27.4,554.0,329.6,227.19
2018,10,8,14,45,857.5,68.0,2.55,27.25,513.0,265.58,172.29
2018,10,8,15,0,840.0,66.0,2.5,27.1,472.0,202.89,120.49
2018,10,8,15,15,816.5,64.0,2.5,27.1,427.0,141.12,76.0
2018,10,8,15,30,793.0,62.0,2.5,27.1,382.0,76.59,43.44
2018,10,8,15,45,758.0,58.5,2.35,26.5,333.0,53.76,40.29
2018,10,8,16,0,723.0,55.0,2.2,25.9,284.0,50.5,37.68
2018,10,8,16,15,671.0,51.0,1.95,25.05,234.5,46.65,34.49
2018,10,8,16,30,619.0,47.0,1.7,24.2,185.0,42.88,31.21
2018,10,8,16,45,534.5,40.5,1.45,23.3,137.5,33.92,23.32
2018,10,8,17,0,450.0,34.0,1.2,22.4,90.0,28.4,18.05
2018,10,8,17,15,297.0,24.0,1.2,21.65,54.0,19.87,7.09
2018,10,8,17,30,144.0,14.0,1.2,20.9,18.0,11.02,0.0
2018,10,8,17,45,72.0,7.0,1.2,20.15,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.15,19.05,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
