Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,23,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,19,6,15,46.5,6.0,1.05,14.45,7.5,0.0,0.0
2018,10,19,6,30,93.0,12.0,1.0,14.9,15.0,75.95,0.0
2018,10,19,6,45,110.5,26.5,0.95,15.35,36.0,142.6,84.74
2018,10,19,7,0,128.0,41.0,0.9,15.8,57.0,181.46,144.18
2018,10,19,7,15,283.5,52.5,0.9,16.5,108.5,348.08,283.79
2018,10,19,7,30,439.0,64.0,0.9,17.2,160.0,512.63,412.78
2018,10,19,7,45,560.5,64.5,0.95,17.9,217.5,638.07,505.65
2018,10,19,8,0,682.0,65.0,1.0,18.6,275.0,766.66,595.92
2018,10,19,8,15,717.5,69.5,1.0,19.4,321.5,814.8,625.4
2018,10,19,8,30,753.0,74.0,1.0,20.2,368.0,868.75,658.38
2018,10,19,8,45,778.0,77.0,1.0,21.0,411.0,908.21,680.42
2018,10,19,9,0,803.0,80.0,1.0,21.8,454.0,944.83,700.11
2018,10,19,9,15,821.5,83.0,1.1,22.7,492.5,971.7,714.66
2018,10,19,9,30,840.0,86.0,1.2,23.6,531.0,995.05,726.92
2018,10,19,9,45,854.0,87.5,1.25,24.5,563.5,1008.15,731.77
2018,10,19,10,0,868.0,89.0,1.3,25.4,596.0,1017.33,734.34
2018,10,19,10,15,877.0,90.0,1.3,25.95,621.0,1004.16,723.19
2018,10,19,10,30,886.0,91.0,1.3,26.5,646.0,999.86,718.12
2018,10,19,10,45,891.5,92.5,1.3,27.1,664.0,988.75,708.7
2018,10,19,11,0,897.0,94.0,1.3,27.7,682.0,973.73,697.11
2018,10,19,11,15,900.5,94.0,1.25,28.05,692.0,951.28,680.97
2018,10,19,11,30,904.0,94.0,1.2,28.4,702.0,925.16,662.76
2018,10,19,11,45,904.5,94.0,1.2,28.8,704.0,892.85,641.39
2018,10,19,12,0,905.0,94.0,1.2,29.2,706.0,857.25,617.98
2018,10,19,12,15,901.0,95.0,1.15,29.35,699.5,816.01,590.86
2018,10,19,12,30,897.0,96.0,1.1,29.5,693.0,772.11,561.94
2018,10,19,12,45,890.0,96.5,1.05,29.7,678.5,723.19,527.98
2018,10,19,13,0,883.0,97.0,1.0,29.9,664.0,672.33,491.37
2018,10,19,13,15,876.0,95.0,1.0,29.85,642.0,617.45,452.06
2018,10,19,13,30,869.0,93.0,1.0,29.8,620.0,563.88,412.26
2018,10,19,13,45,857.5,91.5,1.0,29.75,591.0,503.76,366.48
2018,10,19,14,0,846.0,90.0,1.0,29.7,562.0,443.31,318.84
2018,10,19,14,15,831.0,87.0,1.0,29.5,526.5,380.24,267.93
2018,10,19,14,30,816.0,84.0,1.0,29.3,491.0,317.88,216.25
2018,10,19,14,45,794.5,81.5,1.05,29.1,450.5,255.42,164.49
2018,10,19,15,0,773.0,79.0,1.1,28.9,410.0,195.01,116.07
2018,10,19,15,15,742.0,75.0,1.1,28.9,364.5,134.77,73.8
2018,10,19,15,30,711.0,71.0,1.1,28.9,319.0,73.87,43.57
2018,10,19,15,45,667.0,65.5,1.05,27.85,271.5,53.65,39.99
2018,10,19,16,0,623.0,60.0,1.0,26.8,224.0,49.33,36.48
2018,10,19,16,15,555.5,53.5,1.05,25.5,177.0,44.03,31.98
2018,10,19,16,30,488.0,47.0,1.1,24.2,130.0,38.81,27.31
2018,10,19,16,45,361.5,37.0,1.1,22.9,87.0,30.46,19.62
2018,10,19,17,0,235.0,27.0,1.1,21.6,44.0,22.28,7.95
2018,10,19,17,15,126.0,15.0,1.15,20.95,23.0,11.8,0.0
2018,10,19,17,30,17.0,3.0,1.2,20.3,2.0,0.0,0.0
2018,10,19,17,45,8.5,1.5,1.2,19.7,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.15,18.8,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.1,18.15,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,0.75,17.4,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.65,17.25,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,20,6,15,59.0,6.5,1.15,14.3,8.0,0.0,0.0
2018,10,20,6,30,118.0,13.0,1.1,14.8,16.0,94.69,0.0
2018,10,20,6,45,129.5,17.5,1.05,15.3,27.5,152.63,83.69
2018,10,20,7,0,141.0,22.0,1.0,15.8,39.0,173.08,137.66
2018,10,20,7,15,265.5,38.0,1.15,16.55,88.5,319.03,261.21
2018,10,20,7,30,390.0,54.0,1.3,17.3,138.0,458.22,373.12
2018,10,20,7,45,539.5,59.0,1.4,18.1,205.5,611.79,490.04
2018,10,20,8,0,689.0,64.0,1.5,18.9,273.0,772.02,604.96
2018,10,20,8,15,726.0,67.5,1.4,19.7,319.5,820.51,633.9
2018,10,20,8,30,763.0,71.0,1.3,20.5,366.0,874.73,666.19
2018,10,20,8,45,789.0,74.0,1.2,21.3,409.5,915.23,687.65
2018,10,20,9,0,815.0,77.0,1.1,22.1,453.0,952.91,706.44
2018,10,20,9,15,833.0,79.0,1.1,23.05,491.0,978.0,717.84
2018,10,20,9,30,851.0,81.0,1.1,24.0,529.0,999.55,726.97
2018,10,20,9,45,864.0,82.5,1.1,24.95,561.0,998.94,722.13
2018,10,20,10,0,877.0,84.0,1.1,25.9,593.0,1007.13,723.27
2018,10,20,10,15,886.5,85.5,1.0,26.55,618.5,1007.86,718.7
2018,10,20,10,30,896.0,87.0,0.9,27.2,644.0,1004.59,711.87
2018,10,20,10,45,902.5,87.5,0.85,27.8,662.0,993.16,701.39
2018,10,20,11,0,909.0,88.0,0.8,28.4,680.0,977.78,688.83
2018,10,20,11,15,912.0,88.5,0.85,28.65,690.0,955.24,675.02
2018,10,20,11,30,915.0,89.0,0.9,28.9,700.0,928.98,659.01
2018,10,20,11,45,916.0,88.5,1.0,29.1,702.0,896.29,639.89
2018,10,20,12,0,917.0,88.0,1.1,29.3,704.0,860.26,618.42
2018,10,20,12,15,914.5,88.5,1.2,29.3,698.0,819.34,593.93
2018,10,20,12,30,912.0,89.0,1.3,29.3,692.0,775.62,567.14
2018,10,20,12,45,907.0,88.5,1.4,29.3,677.5,726.56,535.03
2018,10,20,13,0,902.0,88.0,1.5,29.3,663.0,675.39,499.41
2018,10,20,13,15,895.0,87.0,1.55,29.2,641.5,620.66,459.84
2018,10,20,13,30,888.0,86.0,1.6,29.1,620.0,564.51,417.8
2018,10,20,13,45,877.5,84.0,1.65,28.95,591.0,504.58,371.55
2018,10,20,14,0,867.0,82.0,1.7,28.8,562.0,444.16,323.17
2018,10,20,14,15,852.0,80.0,1.7,28.55,526.5,381.24,271.33
2018,10,20,14,30,837.0,78.0,1.7,28.3,491.0,318.64,218.51
2018,10,20,14,45,816.5,75.0,1.7,28.05,450.0,254.84,164.75
2018,10,20,15,0,796.0,72.0,1.7,27.8,409.0,192.96,114.44
2018,10,20,15,15,765.5,69.0,1.7,27.8,364.0,132.26,71.44
2018,10,20,15,30,735.0,66.0,1.7,27.8,319.0,75.28,44.65
2018,10,20,15,45,692.5,61.0,1.65,26.8,271.5,54.88,41.23
2018,10,20,16,0,650.0,56.0,1.6,25.8,224.0,46.64,34.34
2018,10,20,16,15,583.0,50.0,1.45,24.5,176.5,41.59,30.01
2018,10,20,16,30,516.0,44.0,1.3,23.2,129.0,36.63,25.53
2018,10,20,16,45,402.0,34.5,1.2,21.9,87.0,28.64,18.08
2018,10,20,17,0,288.0,25.0,1.1,20.6,45.0,20.79,5.44
2018,10,20,17,15,153.5,14.0,1.05,19.9,23.5,11.02,0.0
2018,10,20,17,30,19.0,3.0,1.0,19.2,2.0,0.0,0.0
2018,10,20,17,45,9.5,1.5,1.0,18.45,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,21,6,15,34.0,4.5,0.85,12.25,5.0,0.0,0.0
2018,10,21,6,30,68.0,9.0,0.9,12.5,10.0,55.79,0.0
2018,10,21,6,45,83.0,15.0,0.9,12.75,21.0,110.33,52.74
2018,10,21,7,0,98.0,21.0,0.9,13.0,32.0,137.07,108.7
2018,10,21,7,15,49.0,31.5,0.95,13.5,37.0,79.11,62.84
2018,10,21,7,30,0.0,42.0,1.0,14.0,42.0,32.11,21.79
2018,10,21,7,45,0.0,54.0,1.05,14.45,54.0,41.36,29.85
2018,10,21,8,0,0.0,66.0,1.1,14.9,66.0,51.62,38.59
2018,10,21,8,15,2.5,90.0,1.1,15.65,91.0,76.63,59.7
2018,10,21,8,30,5.0,114.0,1.1,16.4,116.0,101.93,80.63
2018,10,21,8,45,13.5,139.0,1.1,17.1,145.0,134.36,107.3
2018,10,21,9,0,22.0,164.0,1.1,17.8,174.0,166.88,133.47
2018,10,21,9,15,80.0,189.0,1.05,18.45,230.0,271.04,217.94
2018,10,21,9,30,138.0,214.0,1.0,19.1,286.0,379.79,301.74
2018,10,21,9,45,285.0,207.5,1.0,19.75,368.0,540.91,423.39
2018,10,21,10,0,432.0,201.0,1.0,20.4,450.0,702.14,537.24
2018,10,21,10,15,562.5,175.0,0.95,21.05,513.5,795.21,598.59
2018,10,21,10,30,693.0,149.0,0.9,21.7,577.0,895.46,660.65
2018,10,21,10,45,796.0,120.5,0.9,22.3,625.5,939.63,685.44
2018,10,21,11,0,899.0,92.0,0.9,22.9,674.0,972.45,703.43
2018,10,21,11,15,902.0,93.0,0.95,23.35,684.0,950.62,688.42
2018,10,21,11,30,905.0,94.0,1.0,23.8,694.0,925.1,671.88
2018,10,21,11,45,905.0,94.0,1.05,24.2,695.5,892.32,650.81
2018,10,21,12,0,905.0,94.0,1.1,24.6,697.0,856.29,627.6
2018,10,21,12,15,900.5,94.5,1.2,25.0,690.0,814.16,600.86
2018,10,21,12,30,896.0,95.0,1.3,25.4,683.0,769.45,572.01
2018,10,21,12,45,887.5,95.5,1.4,25.8,667.5,719.6,537.66
2018,10,21,13,0,879.0,96.0,1.5,26.2,652.0,667.98,500.39
2018,10,21,13,15,871.5,94.5,1.6,26.2,630.5,617.35,463.25
2018,10,21,13,30,864.0,93.0,1.7,26.2,609.0,560.53,420.33
2018,10,21,13,45,852.5,91.5,1.85,26.2,580.0,500.78,373.81
2018,10,21,14,0,841.0,90.0,2.0,26.2,551.0,440.71,325.18
2018,10,21,14,15,825.5,87.5,2.05,25.95,516.0,378.29,273.22
2018,10,21,14,30,810.0,85.0,2.1,25.7,481.0,316.64,220.61
2018,10,21,14,45,788.5,82.0,2.2,25.4,440.5,254.22,167.5
2018,10,21,15,0,767.0,79.0,2.3,25.1,400.0,193.88,117.93
2018,10,21,15,15,735.0,75.0,2.3,25.1,355.0,134.04,74.99
2018,10,21,15,30,703.0,71.0,2.3,25.1,310.0,73.66,44.34
2018,10,21,15,45,657.5,65.5,2.35,23.9,262.5,53.59,40.65
2018,10,21,16,0,612.0,60.0,2.4,22.7,215.0,49.29,37.07
2018,10,21,16,15,540.5,53.0,2.2,21.65,168.0,43.59,32.08
2018,10,21,16,30,469.0,46.0,2.0,20.6,121.0,37.97,26.92
2018,10,21,16,45,348.5,35.5,1.75,19.6,80.5,29.28,18.64
2018,10,21,17,0,228.0,25.0,1.5,18.6,40.0,20.7,3.24
2018,10,21,17,15,117.0,13.0,1.45,17.9,20.5,10.23,0.0
2018,10,21,17,30,6.0,1.0,1.4,17.2,1.0,0.0,0.0
2018,10,21,17,45,3.0,0.5,1.35,16.5,0.5,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,22,6,15,33.5,4.0,1.2,12.0,4.5,0.0,0.0
2018,10,22,6,30,67.0,8.0,1.4,12.4,9.0,54.33,0.0
2018,10,22,6,45,45.0,9.0,1.55,12.85,11.0,64.11,23.18
2018,10,22,7,0,23.0,10.0,1.7,13.3,13.0,36.78,25.19
2018,10,22,7,15,11.5,15.5,1.75,13.7,17.0,21.83,13.3
2018,10,22,7,30,0.0,21.0,1.8,14.1,21.0,15.97,8.01
2018,10,22,7,45,0.0,26.5,1.85,14.45,26.5,20.18,11.69
2018,10,22,8,0,0.0,32.0,1.9,14.8,32.0,24.39,15.33
2018,10,22,8,15,0.0,54.5,1.85,15.25,54.5,41.71,30.08
2018,10,22,8,30,0.0,77.0,1.8,15.7,77.0,59.81,45.3
2018,10,22,8,45,0.0,100.0,1.8,16.2,100.0,80.66,62.59
2018,10,22,9,0,0.0,123.0,1.8,16.7,123.0,101.77,79.83
2018,10,22,9,15,2.5,138.5,1.8,17.2,140.0,117.96,92.9
2018,10,22,9,30,5.0,154.0,1.8,17.7,157.0,134.12,105.79
2018,10,22,9,45,30.5,186.5,1.8,18.2,204.0,209.8,167.47
2018,10,22,10,0,56.0,219.0,1.8,18.7,251.0,269.36,214.61
2018,10,22,10,15,219.5,224.5,1.8,19.15,358.0,482.52,382.24
2018,10,22,10,30,383.0,230.0,1.8,19.6,465.0,642.93,501.09
2018,10,22,10,45,628.0,164.5,1.85,20.0,562.5,832.64,636.12
2018,10,22,11,0,873.0,99.0,1.9,20.4,660.0,955.31,716.0
2018,10,22,11,15,893.0,93.5,1.95,20.75,675.0,942.4,705.18
2018,10,22,11,30,913.0,88.0,2.0,21.1,690.0,925.07,693.08
2018,10,22,11,45,914.0,88.0,2.05,21.45,692.0,893.01,671.19
2018,10,22,12,0,915.0,88.0,2.1,21.8,694.0,857.61,647.14
2018,10,22,12,15,913.0,88.0,2.15,21.9,688.0,816.65,619.77
2018,10,22,12,30,911.0,88.0,2.2,22.0,682.0,772.9,590.24
2018,10,22,12,45,907.0,87.5,2.3,22.15,668.0,724.65,556.15
2018,10,22,13,0,903.0,87.0,2.4,22.3,654.0,674.18,518.52
2018,10,22,13,15,895.0,86.0,2.45,22.2,632.0,618.9,476.42
2018,10,22,13,30,887.0,85.0,2.5,22.1,610.0,562.3,431.94
2018,10,22,13,45,876.0,83.5,2.6,22.0,581.0,502.74,383.83
2018,10,22,14,0,865.0,82.0,2.7,21.9,552.0,442.74,333.63
2018,10,22,14,15,848.5,79.5,2.75,21.6,516.0,379.13,279.3
2018,10,22,14,30,832.0,77.0,2.8,21.3,480.0,315.99,224.1
2018,10,22,14,45,809.0,74.5,2.85,20.95,439.0,252.49,168.75
2018,10,22,15,0,786.0,72.0,2.9,20.6,398.0,191.21,117.31
2018,10,22,15,15,754.5,68.5,2.9,20.6,352.5,130.76,73.02
2018,10,22,15,30,723.0,65.0,2.9,20.6,307.0,74.19,45.36
2018,10,22,15,45,677.0,60.0,2.9,19.55,259.5,53.93,41.7
2018,10,22,16,0,631.0,55.0,2.9,18.5,212.0,45.72,34.61
2018,10,22,16,15,559.0,49.0,2.8,17.75,165.5,40.65,30.03
2018,10,22,16,30,487.0,43.0,2.7,17.0,119.0,35.7,25.33
2018,10,22,16,45,360.5,33.5,2.6,16.25,78.5,27.72,17.44
2018,10,22,17,0,234.0,24.0,2.5,15.5,38.0,19.92,0.07
2018,10,22,17,15,117.0,12.0,2.35,15.05,19.0,9.44,0.0
2018,10,22,17,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,23,6,15,0.0,1.0,1.1,11.75,1.0,0.0,0.0
2018,10,23,6,30,0.0,2.0,1.2,12.2,2.0,1.57,0.0
2018,10,23,6,45,0.0,5.0,1.25,12.65,5.0,3.78,0.0
2018,10,23,7,0,0.0,8.0,1.3,13.1,8.0,6.06,0.0
2018,10,23,7,15,11.0,13.5,1.35,13.5,15.5,19.84,11.6
2018,10,23,7,30,22.0,19.0,1.4,13.9,23.0,39.26,28.93
2018,10,23,7,45,11.0,25.5,1.45,14.3,27.5,30.05,20.71
2018,10,23,8,0,0.0,32.0,1.5,14.7,32.0,24.39,15.34
2018,10,23,8,15,25.0,64.5,1.5,15.1,74.0,80.25,64.12
2018,10,23,8,30,50.0,97.0,1.5,15.5,116.0,139.77,114.8
2018,10,23,8,45,224.5,127.5,1.55,15.9,226.5,390.27,322.46
2018,10,23,9,0,399.0,158.0,1.6,16.3,337.0,630.35,505.54
2018,10,23,9,15,454.5,161.0,1.7,16.7,381.5,690.21,546.92
2018,10,23,9,30,510.0,164.0,1.8,17.1,426.0,748.51,587.83
2018,10,23,9,45,479.0,185.0,1.85,17.45,443.0,737.78,576.94
2018,10,23,10,0,448.0,206.0,1.9,17.8,460.0,724.01,564.54
2018,10,23,10,15,435.5,219.5,2.0,18.0,475.5,718.01,559.09
2018,10,23,10,30,423.0,233.0,2.1,18.2,491.0,709.72,551.99
2018,10,23,10,45,460.5,228.0,2.2,18.35,516.0,728.42,565.83
2018,10,23,11,0,498.0,223.0,2.3,18.5,541.0,743.5,576.82
2018,10,23,11,15,574.5,199.0,2.35,18.55,571.0,770.46,597.24
2018,10,23,11,30,651.0,175.0,2.4,18.6,601.0,801.12,619.63
2018,10,23,11,45,742.5,145.5,2.5,18.6,632.5,822.32,634.87
2018,10,23,12,0,834.0,116.0,2.6,18.6,664.0,829.49,640.45
2018,10,23,12,15,804.0,124.5,2.6,18.5,649.0,777.03,603.65
2018,10,23,12,30,774.0,133.0,2.6,18.4,634.0,727.58,567.62
2018,10,23,12,45,698.5,153.5,2.65,18.35,598.5,654.34,512.62
2018,10,23,13,0,623.0,174.0,2.7,18.3,563.0,584.29,459.1
2018,10,23,13,15,598.0,175.0,2.6,18.4,538.0,531.65,417.51
2018,10,23,13,30,573.0,176.0,2.5,18.5,513.0,474.73,371.91
2018,10,23,13,45,478.0,189.5,2.45,18.6,461.0,402.51,314.05
2018,10,23,14,0,383.0,203.0,2.4,18.7,409.0,332.41,257.8
2018,10,23,14,15,534.5,155.0,2.25,18.8,422.5,325.22,246.31
2018,10,23,14,30,686.0,107.0,2.1,18.9,436.0,296.37,214.54
2018,10,23,14,45,594.5,113.0,2.0,19.0,380.5,232.01,161.41
2018,10,23,15,0,503.0,119.0,1.9,19.1,325.0,174.89,116.79
2018,10,23,15,15,598.0,93.5,1.9,19.1,311.0,130.74,79.53
2018,10,23,15,30,693.0,68.0,1.9,19.1,297.0,71.31,43.63
2018,10,23,15,45,667.0,60.5,1.75,18.8,253.5,50.07,38.47
2018,10,23,16,0,641.0,53.0,1.6,18.5,210.0,48.03,36.63
2018,10,23,16,15,574.5,47.0,1.45,17.65,164.0,39.25,28.79
2018,10,23,16,30,508.0,41.0,1.3,16.8,118.0,34.26,24.07
2018,10,23,16,45,379.5,31.5,1.2,15.9,77.0,26.18,15.99
2018,10,23,17,0,251.0,22.0,1.1,15.0,36.0,18.29,0.0
2018,10,23,17,15,125.5,11.0,1.15,14.55,18.0,8.65,0.0
2018,10,23,17,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,24,6,15,35.0,4.5,0.8,12.4,5.0,0.0,0.0
2018,10,24,6,30,70.0,9.0,0.8,12.7,10.0,57.33,0.0
2018,10,24,6,45,193.0,21.0,0.75,13.0,38.5,208.01,37.5
2018,10,24,7,0,316.0,33.0,0.7,13.3,67.0,346.05,269.46
2018,10,24,7,15,386.0,44.5,0.85,13.85,107.0,430.33,347.37
2018,10,24,7,30,456.0,56.0,1.0,14.4,147.0,519.12,420.43
2018,10,24,7,45,563.0,57.0,1.1,15.0,199.5,631.19,506.64
2018,10,24,8,0,670.0,58.0,1.2,15.6,252.0,739.32,585.47
2018,10,24,8,15,720.5,60.0,1.25,16.2,300.0,805.31,630.38
2018,10,24,8,30,771.0,62.0,1.3,16.8,348.0,870.15,673.09
2018,10,24,8,45,796.0,64.0,1.3,17.45,390.0,908.03,695.14
2018,10,24,9,0,821.0,66.0,1.3,18.1,432.0,943.14,714.99
2018,10,24,9,15,836.5,69.0,1.3,18.75,469.0,954.8,718.88
2018,10,24,9,30,852.0,72.0,1.3,19.4,506.0,974.96,728.65
2018,10,24,9,45,863.0,73.5,1.35,20.0,536.5,984.9,732.57
2018,10,24,10,0,874.0,75.0,1.4,20.6,567.0,991.11,734.28
2018,10,24,10,15,881.5,76.5,1.5,21.05,591.0,989.93,732.57
2018,10,24,10,30,889.0,78.0,1.6,21.5,615.0,984.85,728.52
2018,10,24,10,45,894.0,78.5,1.65,21.95,632.0,972.19,718.96
2018,10,24,11,0,899.0,79.0,1.7,22.4,649.0,955.71,707.13
2018,10,24,11,15,901.0,79.5,1.8,22.65,658.0,932.66,692.29
2018,10,24,11,30,903.0,80.0,1.9,22.9,667.0,906.03,675.07
2018,10,24,11,45,902.5,80.0,2.05,23.1,668.0,873.21,654.24
2018,10,24,12,0,902.0,80.0,2.2,23.3,669.0,837.2,631.0
2018,10,24,12,15,899.0,79.5,2.3,23.45,662.0,795.68,603.38
2018,10,24,12,30,896.0,79.0,2.4,23.6,655.0,751.52,573.6
2018,10,24,12,45,891.0,78.5,2.5,23.7,640.5,703.54,539.78
2018,10,24,13,0,886.0,78.0,2.6,23.8,626.0,653.5,502.35
2018,10,24,13,15,877.0,77.0,2.6,23.85,604.0,598.8,460.07
2018,10,24,13,30,868.0,76.0,2.6,23.9,582.0,542.95,415.7
2018,10,24,13,45,856.0,75.0,2.65,23.9,553.5,484.77,368.41
2018,10,24,14,0,844.0,74.0,2.7,23.9,525.0,426.29,319.33
2018,10,24,14,15,828.0,72.0,2.65,23.75,490.5,365.45,267.1
2018,10,24,14,30,812.0,70.0,2.6,23.6,456.0,303.75,213.25
2018,10,24,14,45,766.5,72.5,2.55,23.5,411.5,240.98,159.61
2018,10,24,15,0,721.0,75.0,2.5,23.4,367.0,183.05,112.27
2018,10,24,15,15,634.0,79.0,2.5,23.4,314.0,123.34,70.86
2018,10,24,15,30,547.0,83.0,2.5,23.4,261.0,77.66,50.24
2018,10,24,15,45,523.0,71.5,2.3,22.8,220.5,56.59,43.41
2018,10,24,16,0,499.0,60.0,2.1,22.2,180.0,48.25,36.21
2018,10,24,16,15,485.0,49.5,1.9,21.4,144.0,40.5,29.35
2018,10,24,16,30,471.0,39.0,1.7,20.6,108.0,32.43,22.02
2018,10,24,16,45,345.0,30.0,1.5,19.8,70.0,24.82,14.32
2018,10,24,17,0,219.0,21.0,1.3,19.0,32.0,17.41,0.0
2018,10,24,17,15,109.5,10.5,1.35,18.6,16.0,8.26,0.0
2018,10,24,17,30,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,25,6,15,45.0,4.5,0.95,12.6,5.0,0.0,0.0
2018,10,25,6,30,90.0,9.0,0.9,13.0,10.0,71.73,0.0
2018,10,25,6,45,150.5,14.0,0.85,13.35,25.5,164.85,0.11
2018,10,25,7,0,211.0,19.0,0.8,13.7,41.0,238.8,185.81
2018,10,25,7,15,222.0,28.0,0.8,14.25,62.0,267.4,218.9
2018,10,25,7,30,233.0,37.0,0.8,14.8,83.0,283.25,234.79
2018,10,25,7,45,128.0,45.0,0.8,15.4,71.5,182.59,152.04
2018,10,25,8,0,23.0,53.0,0.8,16.0,60.0,67.0,52.31
2018,10,25,8,15,11.5,74.5,0.85,16.65,78.0,70.09,54.42
2018,10,25,8,30,0.0,96.0,0.9,17.3,96.0,79.04,61.1
2018,10,25,8,45,21.0,133.0,0.9,18.0,142.5,136.8,109.42
2018,10,25,9,0,42.0,170.0,0.9,18.7,189.0,216.34,173.53
2018,10,25,9,15,120.5,191.0,1.0,19.4,251.0,340.32,272.21
2018,10,25,9,30,199.0,212.0,1.1,20.1,313.0,441.85,349.63
2018,10,25,9,45,452.5,168.5,1.2,20.8,416.0,691.49,535.08
2018,10,25,10,0,706.0,125.0,1.3,21.5,519.0,902.56,676.19
2018,10,25,10,15,798.5,101.5,1.4,22.15,566.0,949.89,703.3
2018,10,25,10,30,891.0,78.0,1.5,22.8,613.0,986.33,725.09
2018,10,25,10,45,897.0,79.0,1.55,23.5,630.5,975.19,715.41
2018,10,25,11,0,903.0,80.0,1.6,24.2,648.0,960.16,703.96
2018,10,25,11,15,906.0,80.0,1.6,24.6,657.5,937.32,687.77
2018,10,25,11,30,909.0,80.0,1.6,25.0,667.0,910.85,669.41
2018,10,25,11,45,910.0,80.5,1.6,25.4,669.5,879.68,648.09
2018,10,25,12,0,911.0,81.0,1.6,25.8,672.0,845.19,624.64
2018,10,25,12,15,907.5,81.5,1.65,26.0,665.5,803.99,597.66
2018,10,25,12,30,904.0,82.0,1.7,26.2,659.0,760.12,568.66
2018,10,25,12,45,897.0,82.5,1.75,26.4,644.5,711.38,534.8
2018,10,25,13,0,890.0,83.0,1.8,26.6,630.0,660.72,497.65
2018,10,25,13,15,882.5,81.5,1.85,26.65,608.0,606.12,456.9
2018,10,25,13,30,875.0,80.0,1.9,26.7,586.0,550.22,413.84
2018,10,25,13,45,864.0,78.5,1.95,26.75,557.5,491.6,367.27
2018,10,25,14,0,853.0,77.0,2.0,26.8,529.0,432.56,318.78
2018,10,25,14,15,837.5,75.0,2.05,26.65,494.5,370.74,266.98
2018,10,25,14,30,822.0,73.0,2.1,26.5,460.0,309.29,214.29
2018,10,25,14,45,800.5,70.5,2.1,26.4,420.0,247.02,160.99
2018,10,25,15,0,779.0,68.0,2.1,26.3,380.0,186.79,111.38
2018,10,25,15,15,747.0,64.5,2.1,26.3,335.5,126.99,68.57
2018,10,25,15,30,715.0,61.0,2.1,26.3,291.0,71.12,41.73
2018,10,25,15,45,668.0,56.5,1.95,25.35,244.5,51.05,38.2
2018,10,25,16,0,621.0,52.0,1.8,24.4,198.0,43.39,31.68
2018,10,25,16,15,546.5,45.5,1.65,23.2,152.5,37.88,26.85
2018,10,25,16,30,472.0,39.0,1.5,22.0,107.0,32.47,21.85
2018,10,25,16,45,338.0,29.5,1.35,20.75,68.5,24.42,13.62
2018,10,25,17,0,204.0,20.0,1.2,19.5,30.0,16.57,0.0
2018,10,25,17,15,102.0,10.0,1.25,18.9,15.0,7.87,0.0
2018,10,25,17,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,6,15,46.0,4.5,0.9,14.05,5.0,0.0,0.0
2018,10,26,6,30,92.0,9.0,0.9,14.3,10.0,73.2,0.0
2018,10,26,6,45,241.5,19.5,0.85,14.6,39.5,239.78,0.0
2018,10,26,7,0,391.0,30.0,0.8,14.9,69.0,403.56,304.67
2018,10,26,7,15,489.0,36.5,0.85,15.5,112.5,507.22,401.32
2018,10,26,7,30,587.0,43.0,0.9,16.1,156.0,608.77,482.08
2018,10,26,7,45,614.0,51.0,0.95,16.75,198.0,668.97,528.0
2018,10,26,8,0,641.0,59.0,1.0,17.4,240.0,720.53,565.26
2018,10,26,8,15,646.0,69.0,0.95,18.2,278.0,752.7,585.25
2018,10,26,8,30,651.0,79.0,0.9,19.0,316.0,782.14,602.24
2018,10,26,8,45,728.0,73.0,0.8,19.85,367.5,852.12,644.82
2018,10,26,9,0,805.0,67.0,0.7,20.7,419.0,927.89,688.4
2018,10,26,9,15,808.0,73.5,0.65,21.6,453.0,943.62,692.43
2018,10,26,9,30,811.0,80.0,0.6,22.5,487.0,955.61,694.85
2018,10,26,9,45,785.5,94.0,0.55,23.4,508.0,944.26,682.63
2018,10,26,10,0,760.0,108.0,0.5,24.3,529.0,928.44,668.19
2018,10,26,10,15,684.5,138.0,0.55,25.0,530.0,886.06,639.82
2018,10,26,10,30,609.0,168.0,0.6,25.7,531.0,831.41,603.8
2018,10,26,10,45,536.5,198.0,0.65,26.4,524.5,769.36,561.79
2018,10,26,11,0,464.0,228.0,0.7,27.1,518.0,716.38,524.25
2018,10,26,11,15,566.5,195.5,0.75,27.5,555.0,758.93,554.59
2018,10,26,11,30,669.0,163.0,0.8,27.9,592.0,804.1,584.09
2018,10,26,11,45,712.0,148.5,0.9,28.35,606.0,798.47,580.16
2018,10,26,12,0,755.0,134.0,1.0,28.8,620.0,787.03,573.1
2018,10,26,12,15,810.0,113.0,1.1,28.9,630.0,768.96,562.52
2018,10,26,12,30,865.0,92.0,1.2,29.0,640.0,741.48,545.63
2018,10,26,12,45,864.5,90.0,1.3,29.1,627.5,696.3,515.15
2018,10,26,13,0,864.0,88.0,1.4,29.2,615.0,648.78,481.63
2018,10,26,13,15,842.0,90.5,1.45,29.1,589.0,594.59,442.07
2018,10,26,13,30,820.0,93.0,1.5,29.0,563.0,535.89,398.14
2018,10,26,13,45,746.0,107.5,1.55,28.9,519.0,463.57,343.14
2018,10,26,14,0,672.0,122.0,1.6,28.8,475.0,397.34,291.53
2018,10,26,14,15,641.0,119.5,1.6,28.55,438.0,338.54,244.09
2018,10,26,14,30,610.0,117.0,1.6,28.3,401.0,282.68,198.11
2018,10,26,14,45,629.5,101.0,1.6,28.1,371.5,230.69,153.33
2018,10,26,15,0,649.0,85.0,1.6,27.9,342.0,176.19,107.67
2018,10,26,15,15,630.5,77.5,1.6,27.9,303.0,122.18,68.66
2018,10,26,15,30,612.0,70.0,1.6,27.9,264.0,70.57,42.43
2018,10,26,15,45,549.0,65.0,1.35,26.85,218.0,52.13,38.86
2018,10,26,16,0,486.0,60.0,1.1,25.8,172.0,48.26,35.6
2018,10,26,16,15,416.0,51.0,1.1,24.75,131.0,41.25,29.48
2018,10,26,16,30,346.0,42.0,1.1,23.7,90.0,34.24,23.09
2018,10,26,16,45,239.0,30.0,1.1,22.65,57.0,24.51,13.18
2018,10,26,17,0,132.0,18.0,1.1,21.6,24.0,13.7,0.0
2018,10,26,17,15,66.0,9.0,1.1,21.15,12.0,7.08,0.0
2018,10,26,17,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.05,19.6,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,19.05,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,27,6,15,15.0,3.0,0.85,14.95,3.0,0.0,0.0
2018,10,27,6,30,30.0,6.0,0.9,15.2,6.0,26.29,0.0
2018,10,27,6,45,138.5,20.5,0.95,15.5,32.5,161.54,0.0
2018,10,27,7,0,247.0,35.0,1.0,15.8,59.0,294.79,221.47
2018,10,27,7,15,377.5,42.5,1.1,16.3,102.5,421.04,336.79
2018,10,27,7,30,508.0,50.0,1.2,16.8,146.0,557.57,445.81
2018,10,27,7,45,510.5,61.5,1.35,17.3,181.0,589.63,472.5
2018,10,27,8,0,513.0,73.0,1.5,17.8,216.0,619.78,496.47
2018,10,27,8,15,514.5,87.5,1.5,18.5,252.0,650.29,517.71
2018,10,27,8,30,516.0,102.0,1.5,19.2,288.0,678.22,535.92
2018,10,27,8,45,610.5,95.5,1.5,19.85,341.5,771.71,600.16
2018,10,27,9,0,705.0,89.0,1.5,20.5,395.0,863.03,659.61
2018,10,27,9,15,723.0,94.0,1.5,21.1,431.0,890.6,674.24
2018,10,27,9,30,741.0,99.0,1.5,21.7,467.0,915.06,687.28
2018,10,27,9,45,792.5,91.5,1.55,22.3,507.5,947.86,706.4
2018,10,27,10,0,844.0,84.0,1.6,22.9,548.0,983.5,727.08
2018,10,27,10,15,854.5,84.5,1.65,23.35,572.5,971.59,717.18
2018,10,27,10,30,865.0,85.0,1.7,23.8,597.0,968.36,713.67
2018,10,27,10,45,872.5,85.5,1.8,24.3,614.5,958.35,706.29
2018,10,27,11,0,880.0,86.0,1.9,24.8,632.0,944.52,696.56
2018,10,27,11,15,885.5,86.0,1.9,25.1,642.5,924.44,682.26
2018,10,27,11,30,891.0,86.0,1.9,25.4,653.0,900.69,665.72
2018,10,27,11,45,891.5,86.5,1.95,25.7,655.0,869.58,644.93
2018,10,27,12,0,892.0,87.0,2.0,26.0,657.0,835.26,621.98
2018,10,27,12,15,889.5,87.0,2.05,26.15,651.0,794.99,595.26
2018,10,27,12,30,887.0,87.0,2.1,26.3,645.0,752.05,566.51
2018,10,27,12,45,876.5,88.0,2.15,26.45,629.0,702.17,531.16
2018,10,27,13,0,866.0,89.0,2.2,26.6,613.0,650.73,493.09
2018,10,27,13,15,860.0,87.0,2.25,26.55,592.0,597.74,453.24
2018,10,27,13,30,854.0,85.0,2.3,26.5,571.0,545.93,412.84
2018,10,27,13,45,826.5,86.0,2.35,26.4,537.0,482.07,362.39
2018,10,27,14,0,799.0,87.0,2.4,26.3,503.0,419.67,311.55
2018,10,27,14,15,779.5,83.0,2.4,26.05,466.5,357.42,259.46
2018,10,27,14,30,760.0,79.0,2.4,25.8,430.0,296.55,207.39
2018,10,27,14,45,719.5,80.5,2.45,25.5,389.0,237.26,157.31
2018,10,27,15,0,679.0,82.0,2.5,25.2,348.0,178.89,110.05
2018,10,27,15,15,683.5,73.0,2.5,25.2,313.5,124.17,69.1
2018,10,27,15,30,688.0,64.0,2.5,25.2,279.0,73.06,43.73
2018,10,27,15,45,624.5,60.5,2.45,24.2,231.5,49.67,37.19
2018,10,27,16,0,561.0,57.0,2.4,23.2,184.0,46.71,34.66
2018,10,27,16,15,483.0,48.5,2.2,22.3,139.5,39.83,28.54
2018,10,27,16,30,405.0,40.0,2.0,21.4,95.0,32.99,22.19
2018,10,27,16,45,280.5,29.5,1.8,20.5,60.0,24.32,12.69
2018,10,27,17,0,156.0,19.0,1.6,19.6,25.0,14.95,0.0
2018,10,27,17,15,78.0,9.5,1.55,19.05,12.5,7.47,0.0
2018,10,27,17,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.5,17.95,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.5,17.15,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,28,6,15,5.5,1.5,1.4,13.85,1.5,0.0,0.0
2018,10,28,6,30,11.0,3.0,1.5,14.3,3.0,10.27,0.0
2018,10,28,6,45,21.0,17.5,1.65,14.8,19.0,43.92,0.0
2018,10,28,7,0,31.0,32.0,1.8,15.3,35.0,65.98,45.43
2018,10,28,7,15,77.5,50.0,1.95,15.85,63.0,141.66,113.43
2018,10,28,7,30,124.0,68.0,2.1,16.4,91.0,204.68,168.57
2018,10,28,7,45,192.5,83.0,2.25,16.9,130.5,303.68,252.08
2018,10,28,8,0,261.0,98.0,2.4,17.4,170.0,388.33,321.91
2018,10,28,8,15,326.5,106.5,2.4,17.9,212.5,487.08,399.72
2018,10,28,8,30,392.0,115.0,2.4,18.4,255.0,565.39,459.45
2018,10,28,8,45,440.0,123.5,2.45,18.9,298.5,627.0,504.26
2018,10,28,9,0,488.0,132.0,2.5,19.4,342.0,687.97,547.33
2018,10,28,9,15,581.5,122.5,2.55,19.9,394.0,782.61,613.59
2018,10,28,9,30,675.0,113.0,2.6,20.4,446.0,865.79,669.45
2018,10,28,9,45,693.5,115.0,2.65,20.85,476.0,883.49,678.9
2018,10,28,10,0,712.0,117.0,2.7,21.3,506.0,897.85,686.65
2018,10,28,10,15,498.0,183.5,2.75,21.65,461.5,740.02,573.28
2018,10,28,10,30,284.0,250.0,2.8,22.0,417.0,570.23,444.39
2018,10,28,10,45,559.0,174.5,2.85,22.35,515.0,764.43,591.54
2018,10,28,11,0,834.0,99.0,2.9,22.7,613.0,927.42,702.31
2018,10,28,11,15,867.5,90.0,2.95,22.85,631.5,912.04,689.87
2018,10,28,11,30,901.0,81.0,3.0,23.0,650.0,903.33,683.71
2018,10,28,11,45,900.5,81.0,3.05,23.15,651.0,870.61,661.12
2018,10,28,12,0,900.0,81.0,3.1,23.3,652.0,834.74,636.47
2018,10,28,12,15,895.0,82.0,3.15,23.3,645.0,793.46,608.28
2018,10,28,12,30,890.0,83.0,3.2,23.3,638.0,749.66,578.09
2018,10,28,12,45,881.0,83.0,3.25,23.3,622.5,699.79,541.91
2018,10,28,13,0,872.0,83.0,3.3,23.3,607.0,648.27,502.72
2018,10,28,13,15,862.5,82.5,3.35,23.2,585.0,594.56,461.01
2018,10,28,13,30,853.0,82.0,3.4,23.1,563.0,539.78,417.2
2018,10,28,13,45,839.5,80.5,3.4,23.0,534.0,482.83,370.25
2018,10,28,14,0,826.0,79.0,3.4,22.9,505.0,423.34,319.98
2018,10,28,14,15,807.0,77.5,3.4,22.65,470.5,362.15,267.28
2018,10,28,14,30,788.0,76.0,3.4,22.4,436.0,302.12,214.54
2018,10,28,14,45,762.0,73.5,3.4,22.2,396.0,241.08,161.28
2018,10,28,15,0,736.0,71.0,3.4,22.0,356.0,182.67,112.3
2018,10,28,15,15,681.0,70.0,3.4,22.0,309.0,121.85,68.27
2018,10,28,15,30,626.0,69.0,3.4,22.0,262.0,70.85,43.36
2018,10,28,15,45,437.0,73.5,3.3,21.15,197.5,57.49,44.47
2018,10,28,16,0,248.0,78.0,3.2,20.3,133.0,56.99,43.97
2018,10,28,16,15,150.5,62.5,3.1,19.8,93.5,45.57,33.75
2018,10,28,16,30,53.0,47.0,3.0,19.3,54.0,34.45,23.54
2018,10,28,16,45,33.0,30.0,2.85,18.8,33.5,22.33,10.72
2018,10,28,17,0,13.0,13.0,2.7,18.3,13.0,10.23,0.0
2018,10,28,17,15,6.5,6.5,2.65,17.95,6.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
