Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,3,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,28,6,45,7.5,1.5,0.5,14.6,1.5,0.0,0.0
2018,11,28,7,0,15.0,3.0,0.4,14.8,3.0,0.0,0.0
2018,11,28,7,15,9.0,12.0,0.45,14.95,12.0,16.7,0.0
2018,11,28,7,30,3.0,21.0,0.5,15.1,21.0,18.57,7.02
2018,11,28,7,45,12.0,37.0,0.5,15.3,38.5,52.19,37.58
2018,11,28,8,0,21.0,53.0,0.5,15.5,56.0,78.96,61.24
2018,11,28,8,15,24.5,54.0,0.6,15.65,59.0,75.81,59.49
2018,11,28,8,30,28.0,55.0,0.7,15.8,62.0,76.74,60.83
2018,11,28,8,45,35.5,56.5,0.75,15.95,66.5,83.85,67.33
2018,11,28,9,0,43.0,58.0,0.8,16.1,71.0,106.02,86.26
2018,11,28,9,15,23.0,46.0,0.8,16.25,53.0,59.92,46.49
2018,11,28,9,30,3.0,34.0,0.8,16.4,35.0,28.89,19.16
2018,11,28,9,45,2.5,44.0,0.8,16.55,45.0,36.09,25.22
2018,11,28,10,0,2.0,54.0,0.8,16.7,55.0,43.3,31.21
2018,11,28,10,15,1.5,64.0,0.85,16.9,64.5,50.53,37.17
2018,11,28,10,30,1.0,74.0,0.9,17.1,74.0,57.78,43.11
2018,11,28,10,45,50.5,138.0,0.95,17.25,163.0,174.86,141.4
2018,11,28,11,0,100.0,202.0,1.0,17.4,252.0,290.37,234.02
2018,11,28,11,15,173.0,197.0,1.15,17.55,285.5,364.27,292.94
2018,11,28,11,30,246.0,192.0,1.3,17.7,319.0,433.77,347.36
2018,11,28,11,45,210.5,201.0,1.4,17.8,310.0,383.18,307.24
2018,11,28,12,0,175.0,210.0,1.5,17.9,301.0,353.91,283.7
2018,11,28,12,15,99.5,190.0,1.6,17.9,241.5,264.57,212.11
2018,11,28,12,30,24.0,170.0,1.7,17.9,182.0,167.74,133.09
2018,11,28,12,45,26.0,164.5,1.85,17.9,177.5,161.33,128.26
2018,11,28,13,0,28.0,159.0,2.0,17.9,173.0,154.9,123.14
2018,11,28,13,15,31.0,140.5,2.1,17.85,155.5,136.99,108.64
2018,11,28,13,30,34.0,122.0,2.2,17.8,138.0,119.53,94.37
2018,11,28,13,45,109.0,142.5,2.35,17.7,188.5,179.41,143.49
2018,11,28,14,0,184.0,163.0,2.5,17.6,239.0,221.19,176.07
2018,11,28,14,15,230.0,149.0,2.5,17.5,236.5,218.92,172.04
2018,11,28,14,30,276.0,135.0,2.5,17.4,234.0,203.69,156.57
2018,11,28,14,45,276.5,121.0,2.5,17.3,211.0,171.84,128.2
2018,11,28,15,0,277.0,107.0,2.5,17.2,188.0,140.13,100.2
2018,11,28,15,15,250.5,93.5,2.5,17.2,158.5,105.55,72.27
2018,11,28,15,30,224.0,80.0,2.5,17.2,129.0,74.48,49.88
2018,11,28,15,45,182.5,65.0,2.25,16.65,99.5,47.46,35.88
2018,11,28,16,0,141.0,50.0,2.0,16.1,70.0,36.8,26.09
2018,11,28,16,15,97.0,34.5,2.05,15.8,46.0,25.65,15.01
2018,11,28,16,30,53.0,19.0,2.1,15.5,22.0,14.36,0.0
2018,11,28,16,45,26.5,9.5,2.1,15.2,11.0,7.47,0.0
2018,11,28,17,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.15,15.05,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.2,15.45,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.45,15.9,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.55,16.05,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,4.65,16.2,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,4.85,16.25,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.15,16.15,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.3,16.1,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.25,15.9,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.1,15.55,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.0,15.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,4.9,15.25,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,4.75,14.9,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.75,14.4,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.85,14.25,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.9,14.25,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,4.95,14.35,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.05,14.4,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.0,5.1,14.4,1.0,0.0,0.0
2018,11,29,7,0,0.0,2.0,5.1,14.4,2.0,0.0,0.0
2018,11,29,7,15,1.0,10.0,5.2,14.45,10.0,8.67,0.0
2018,11,29,7,30,2.0,18.0,5.3,14.5,18.0,15.41,4.32
2018,11,29,7,45,5.5,28.5,5.35,14.5,29.0,26.57,16.28
2018,11,29,8,0,9.0,39.0,5.4,14.5,40.0,38.82,27.38
2018,11,29,8,15,10.5,41.0,5.45,14.55,43.0,45.47,33.5
2018,11,29,8,30,12.0,43.0,5.5,14.6,46.0,47.49,35.55
2018,11,29,8,45,9.0,42.0,5.5,14.6,44.5,42.82,31.52
2018,11,29,9,0,6.0,41.0,5.5,14.6,43.0,37.13,26.52
2018,11,29,9,15,10.0,53.0,5.4,14.6,56.5,54.02,41.16
2018,11,29,9,30,14.0,65.0,5.3,14.6,70.0,69.53,54.51
2018,11,29,9,45,7.0,60.5,5.2,14.6,63.0,53.23,40.19
2018,11,29,10,0,0.0,56.0,5.1,14.6,56.0,42.89,30.97
2018,11,29,10,15,0.0,46.5,5.05,14.6,46.5,35.58,24.7
2018,11,29,10,30,0.0,37.0,5.0,14.6,37.0,28.28,18.46
2018,11,29,10,45,0.0,39.5,4.9,14.65,39.5,30.21,20.07
2018,11,29,11,0,0.0,42.0,4.8,14.7,42.0,32.14,21.68
2018,11,29,11,15,0.0,40.5,4.75,14.75,40.5,30.99,20.68
2018,11,29,11,30,0.0,39.0,4.7,14.8,39.0,29.85,19.69
2018,11,29,11,45,45.5,94.5,4.7,14.85,118.0,118.4,95.96
2018,11,29,12,0,91.0,150.0,4.7,14.9,197.0,221.9,182.7
2018,11,29,12,15,90.5,145.5,4.6,14.9,192.0,211.38,173.63
2018,11,29,12,30,90.0,141.0,4.5,14.9,187.0,200.82,164.72
2018,11,29,12,45,53.5,140.0,4.45,14.9,167.0,156.8,127.26
2018,11,29,13,0,17.0,139.0,4.4,14.9,147.0,121.47,97.03
2018,11,29,13,15,48.5,158.5,4.25,14.9,181.0,164.11,132.97
2018,11,29,13,30,80.0,178.0,4.1,14.9,215.0,195.42,158.81
2018,11,29,13,45,74.5,133.5,4.0,14.9,166.0,146.73,118.15
2018,11,29,14,0,69.0,89.0,3.9,14.9,117.0,107.08,84.7
2018,11,29,14,15,259.5,94.0,3.75,14.85,188.5,189.17,149.63
2018,11,29,14,30,450.0,99.0,3.6,14.8,260.0,233.59,178.76
2018,11,29,14,45,401.5,96.5,3.4,14.7,228.5,188.28,138.94
2018,11,29,15,0,353.0,94.0,3.2,14.6,197.0,148.27,104.91
2018,11,29,15,15,273.0,86.5,3.2,14.6,159.0,103.75,70.51
2018,11,29,15,30,193.0,79.0,3.2,14.6,121.0,72.28,49.43
2018,11,29,15,45,160.0,63.0,2.7,14.25,93.0,45.99,34.94
2018,11,29,16,0,127.0,47.0,2.2,13.9,65.0,34.73,24.54
2018,11,29,16,15,79.5,32.0,2.2,13.8,42.0,23.89,13.66
2018,11,29,16,30,32.0,17.0,2.2,13.7,19.0,13.07,0.0
2018,11,29,16,45,16.0,8.5,2.15,13.55,9.5,6.69,0.0
2018,11,29,17,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.05,12.75,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.15,12.8,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.15,12.75,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,30,6,45,6.0,0.5,2.0,10.8,0.5,0.0,0.0
2018,11,30,7,0,12.0,1.0,2.0,10.8,1.0,0.0,0.0
2018,11,30,7,15,53.0,14.0,2.2,11.3,17.5,53.65,0.0
2018,11,30,7,30,94.0,27.0,2.4,11.8,34.0,142.86,83.56
2018,11,30,7,45,175.5,40.0,2.55,12.25,64.0,257.43,207.55
2018,11,30,8,0,257.0,53.0,2.7,12.7,94.0,348.84,289.72
2018,11,30,8,15,316.0,64.0,2.85,13.0,129.0,420.25,351.54
2018,11,30,8,30,375.0,75.0,3.0,13.3,164.0,493.51,412.47
2018,11,30,8,45,392.0,87.0,3.15,13.6,194.5,528.82,441.38
2018,11,30,9,0,409.0,99.0,3.3,13.9,225.0,562.88,468.42
2018,11,30,9,15,436.0,108.0,3.35,14.15,256.5,601.1,497.73
2018,11,30,9,30,463.0,117.0,3.4,14.4,288.0,637.76,525.14
2018,11,30,9,45,556.0,111.0,3.4,14.7,333.5,727.65,592.21
2018,11,30,10,0,649.0,105.0,3.4,15.0,379.0,807.39,649.53
2018,11,30,10,15,743.0,91.5,3.35,15.15,422.5,873.47,695.64
2018,11,30,10,30,837.0,78.0,3.3,15.3,466.0,928.57,733.06
2018,11,30,10,45,840.0,80.0,3.3,15.5,482.0,918.11,723.74
2018,11,30,11,0,843.0,82.0,3.3,15.7,498.0,904.14,712.65
2018,11,30,11,15,825.0,88.0,3.35,15.8,502.0,872.66,689.74
2018,11,30,11,30,807.0,94.0,3.4,15.9,506.0,838.59,665.07
2018,11,30,11,45,818.5,92.0,3.4,16.0,512.0,818.09,649.99
2018,11,30,12,0,830.0,90.0,3.4,16.1,518.0,793.99,632.26
2018,11,30,12,15,837.5,87.0,3.4,16.1,515.5,762.11,609.09
2018,11,30,12,30,845.0,84.0,3.4,16.1,513.0,727.06,583.55
2018,11,30,12,45,849.0,81.0,3.45,16.1,503.0,686.53,552.66
2018,11,30,13,0,853.0,78.0,3.5,16.1,493.0,643.36,518.46
2018,11,30,13,15,844.5,76.0,3.45,16.0,473.5,591.42,476.45
2018,11,30,13,30,836.0,74.0,3.4,15.9,454.0,538.39,432.51
2018,11,30,13,45,808.0,75.0,3.35,15.85,425.0,478.12,381.64
2018,11,30,14,0,780.0,76.0,3.3,15.8,396.0,419.19,330.63
2018,11,30,14,15,774.5,70.5,3.2,15.65,367.0,364.11,281.27
2018,11,30,14,30,769.0,65.0,3.1,15.5,338.0,308.71,230.47
2018,11,30,14,45,740.0,61.5,3.05,15.35,301.5,249.12,176.56
2018,11,30,15,0,711.0,58.0,3.0,15.2,265.0,192.39,126.09
2018,11,30,15,15,665.5,54.0,3.0,15.2,225.0,136.21,80.22
2018,11,30,15,30,620.0,50.0,3.0,15.2,185.0,82.7,43.79
2018,11,30,15,45,550.0,44.0,2.4,14.3,144.5,36.79,26.83
2018,11,30,16,0,480.0,38.0,1.8,13.4,104.0,31.76,22.0
2018,11,30,16,15,354.5,29.5,1.75,12.9,68.5,24.5,14.15
2018,11,30,16,30,229.0,21.0,1.7,12.4,33.0,17.44,0.0
2018,11,30,16,45,114.5,10.5,1.6,11.85,16.5,8.26,0.0
2018,11,30,17,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,12,1,6,45,1.0,0.5,2.55,12.05,0.5,0.0,0.0
2018,12,1,7,0,2.0,1.0,2.5,12.0,1.0,0.0,0.0
2018,12,1,7,15,4.0,9.5,2.6,12.25,9.5,10.69,0.0
2018,12,1,7,30,6.0,18.0,2.7,12.5,18.0,21.23,6.47
2018,12,1,7,45,13.5,31.0,2.85,12.7,32.5,44.07,30.86
2018,12,1,8,0,21.0,44.0,3.0,12.9,47.0,64.99,50.01
2018,12,1,8,15,70.0,61.5,2.95,13.0,77.0,147.89,122.63
2018,12,1,8,30,119.0,79.0,2.9,13.1,107.0,216.09,182.24
2018,12,1,8,45,67.5,73.0,2.9,13.2,89.5,152.77,127.63
2018,12,1,9,0,16.0,67.0,2.9,13.3,72.0,76.06,60.47
2018,12,1,9,15,17.5,84.0,3.05,13.4,90.0,95.53,77.11
2018,12,1,9,30,19.0,101.0,3.2,13.5,108.0,114.92,93.44
2018,12,1,9,45,12.5,92.0,3.35,13.6,97.0,85.94,68.43
2018,12,1,10,0,6.0,83.0,3.5,13.7,86.0,70.35,54.78
2018,12,1,10,15,46.0,100.0,3.65,13.75,121.5,134.28,110.55
2018,12,1,10,30,86.0,117.0,3.8,13.8,157.0,206.76,172.26
2018,12,1,10,45,171.5,152.0,3.95,13.85,235.0,324.64,271.26
2018,12,1,11,0,257.0,187.0,4.1,13.9,313.0,460.16,380.85
2018,12,1,11,15,439.0,164.5,4.15,14.05,385.0,609.68,500.88
2018,12,1,11,30,621.0,142.0,4.2,14.2,457.0,735.97,598.49
2018,12,1,11,45,451.0,163.5,4.3,14.3,393.0,584.4,478.94
2018,12,1,12,0,281.0,185.0,4.4,14.4,329.0,430.94,355.24
2018,12,1,12,15,275.0,154.5,4.4,14.4,294.5,378.75,313.98
2018,12,1,12,30,269.0,124.0,4.4,14.4,260.0,345.41,286.82
2018,12,1,12,45,508.5,113.5,4.4,14.45,363.0,491.94,406.72
2018,12,1,13,0,748.0,103.0,4.4,14.5,466.0,605.77,495.47
2018,12,1,13,15,526.5,122.0,4.35,14.45,372.5,453.5,371.75
2018,12,1,13,30,305.0,141.0,4.3,14.4,279.0,301.9,247.49
2018,12,1,13,45,383.5,115.5,4.25,14.3,279.0,307.19,250.51
2018,12,1,14,0,462.0,90.0,4.2,14.2,279.0,297.62,239.54
2018,12,1,14,15,586.5,84.5,4.1,14.05,305.0,308.2,242.35
2018,12,1,14,30,711.0,79.0,4.0,13.9,331.0,303.72,230.2
2018,12,1,14,45,643.5,77.5,3.95,13.75,287.0,238.87,173.08
2018,12,1,15,0,576.0,76.0,3.9,13.6,243.0,181.46,123.75
2018,12,1,15,15,552.0,69.5,3.9,13.6,210.0,133.4,83.4
2018,12,1,15,30,528.0,63.0,3.9,13.6,177.0,88.25,51.54
2018,12,1,15,45,442.0,56.0,3.35,13.0,137.0,45.68,34.82
2018,12,1,16,0,356.0,49.0,2.8,12.4,97.0,37.31,26.9
2018,12,1,16,15,237.0,36.5,2.65,12.1,63.5,27.62,16.64
2018,12,1,16,30,118.0,24.0,2.5,11.8,30.0,18.07,0.0
2018,12,1,16,45,59.0,12.0,2.3,11.55,15.0,9.44,0.0
2018,12,1,17,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,2,6,45,12.5,2.0,0.95,7.05,1.5,0.0,0.0
2018,12,2,7,0,25.0,4.0,0.9,7.1,3.0,0.0,0.0
2018,12,2,7,15,56.5,14.5,0.85,7.55,17.0,56.72,0.0
2018,12,2,7,30,88.0,25.0,0.8,8.0,31.0,132.22,63.85
2018,12,2,7,45,143.5,39.5,0.75,8.45,57.5,209.57,168.51
2018,12,2,8,0,199.0,54.0,0.7,8.9,84.0,278.55,231.97
2018,12,2,8,15,352.0,60.0,0.65,9.3,133.0,447.03,370.66
2018,12,2,8,30,505.0,66.0,0.6,9.7,182.0,608.73,494.65
2018,12,2,8,45,636.0,60.5,0.55,10.15,234.5,733.67,584.22
2018,12,2,9,0,767.0,55.0,0.5,10.6,287.0,851.13,663.75
2018,12,2,9,15,793.5,58.0,0.6,10.85,323.5,885.6,686.72
2018,12,2,9,30,820.0,61.0,0.7,11.1,360.0,917.09,708.38
2018,12,2,9,45,838.0,63.0,0.8,11.4,391.0,935.56,720.76
2018,12,2,10,0,856.0,65.0,0.9,11.7,422.0,950.49,730.77
2018,12,2,10,15,869.0,66.5,0.9,11.9,447.0,944.98,725.28
2018,12,2,10,30,882.0,68.0,0.9,12.1,472.0,947.02,725.27
2018,12,2,10,45,890.5,68.5,0.9,12.35,490.0,939.69,718.85
2018,12,2,11,0,899.0,69.0,0.9,12.6,508.0,928.68,710.23
2018,12,2,11,15,903.5,69.5,0.9,12.9,518.5,910.35,696.75
2018,12,2,11,30,908.0,70.0,0.9,13.2,529.0,888.49,681.11
2018,12,2,11,45,909.5,70.0,0.95,13.5,532.0,860.02,661.96
2018,12,2,12,0,911.0,70.0,1.0,13.8,535.0,828.35,640.6
2018,12,2,12,15,909.0,69.5,1.05,13.95,530.0,790.31,615.03
2018,12,2,12,30,907.0,69.0,1.1,14.1,525.0,749.61,587.37
2018,12,2,12,45,902.0,68.5,1.15,14.25,513.0,704.37,555.66
2018,12,2,13,0,897.0,68.0,1.2,14.4,501.0,657.09,519.89
2018,12,2,13,15,850.0,75.0,1.2,14.35,472.5,595.48,472.02
2018,12,2,13,30,803.0,82.0,1.2,14.3,444.0,530.9,420.97
2018,12,2,13,45,683.5,97.0,1.2,14.3,393.0,442.16,350.29
2018,12,2,14,0,564.0,112.0,1.2,14.3,342.0,362.49,285.79
2018,12,2,14,15,464.0,118.5,1.15,14.1,297.5,289.1,225.64
2018,12,2,14,30,364.0,125.0,1.1,13.9,253.0,231.45,178.18
2018,12,2,14,45,296.5,117.5,1.05,13.75,214.5,176.54,132.69
2018,12,2,15,0,229.0,110.0,1.0,13.6,176.0,135.73,99.73
2018,12,2,15,15,223.5,94.0,1.0,13.6,150.5,104.71,73.52
2018,12,2,15,30,218.0,78.0,1.0,13.6,125.0,74.81,50.48
2018,12,2,15,45,168.0,63.5,0.95,12.7,95.0,46.65,35.73
2018,12,2,16,0,118.0,49.0,0.9,11.8,65.0,35.95,25.81
2018,12,2,16,15,101.0,34.0,0.95,11.4,44.0,25.28,14.78
2018,12,2,16,30,84.0,19.0,1.0,11.0,23.0,14.4,0.0
2018,12,2,16,45,42.0,9.5,1.05,10.6,11.5,7.47,0.0
2018,12,2,17,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,3,6,45,12.5,1.5,1.3,5.3,1.0,0.0,0.0
2018,12,3,7,0,25.0,3.0,1.3,5.3,2.0,0.0,0.0
2018,12,3,7,15,53.0,12.0,1.4,6.1,14.0,51.88,0.0
2018,12,3,7,30,81.0,21.0,1.5,6.9,26.0,115.69,47.48
2018,12,3,7,45,112.5,36.0,1.6,7.7,49.0,175.31,140.59
2018,12,3,8,0,144.0,51.0,1.7,8.5,72.0,223.99,187.6
2018,12,3,8,15,188.5,64.5,1.75,9.05,101.5,282.4,239.63
2018,12,3,8,30,233.0,78.0,1.8,9.6,131.0,342.2,291.15
2018,12,3,8,45,455.5,72.0,1.8,10.15,200.0,576.04,480.59
2018,12,3,9,0,678.0,66.0,1.8,10.7,269.0,786.99,637.92
2018,12,3,9,15,737.5,64.5,1.8,11.3,310.0,839.14,672.04
2018,12,3,9,30,797.0,63.0,1.8,11.9,351.0,896.85,710.57
2018,12,3,9,45,816.0,65.0,1.85,12.5,382.0,916.38,721.78
2018,12,3,10,0,835.0,67.0,1.9,13.1,413.0,932.44,730.79
2018,12,3,10,15,849.0,68.5,1.9,13.25,438.0,939.31,733.97
2018,12,3,10,30,863.0,70.0,1.9,13.4,463.0,942.44,734.71
2018,12,3,10,45,872.5,70.5,1.9,13.6,481.0,925.39,721.47
2018,12,3,11,0,882.0,71.0,1.9,13.8,499.0,915.7,713.72
2018,12,3,11,15,873.5,74.0,1.9,13.95,506.0,889.32,694.51
2018,12,3,11,30,865.0,77.0,1.9,14.1,513.0,869.56,680.21
2018,12,3,11,45,873.0,76.0,1.9,14.2,518.0,837.07,657.03
2018,12,3,12,0,881.0,75.0,1.9,14.3,523.0,810.65,638.3
2018,12,3,12,15,885.5,73.5,1.9,14.4,520.5,777.56,614.71
2018,12,3,12,30,890.0,72.0,1.9,14.5,518.0,741.41,588.89
2018,12,3,12,45,882.0,72.0,1.9,14.6,505.5,695.45,555.13
2018,12,3,13,0,874.0,72.0,1.9,14.7,493.0,647.73,517.86
2018,12,3,13,15,849.0,73.0,1.8,14.7,468.5,593.73,474.39
2018,12,3,13,30,824.0,74.0,1.7,14.7,444.0,535.05,426.57
2018,12,3,13,45,685.5,93.5,1.65,14.7,389.5,440.74,350.65
2018,12,3,14,0,547.0,113.0,1.6,14.7,335.0,357.01,282.45
2018,12,3,14,15,317.0,122.5,1.5,14.5,249.0,238.6,187.87
2018,12,3,14,30,87.0,132.0,1.4,14.3,163.0,139.32,109.86
2018,12,3,14,45,105.0,122.0,1.25,14.1,155.0,127.82,99.2
2018,12,3,15,0,123.0,112.0,1.1,13.9,147.0,114.16,86.26
2018,12,3,15,15,88.0,96.0,1.1,13.9,119.0,86.76,64.39
2018,12,3,15,30,53.0,80.0,1.1,13.9,91.0,63.32,46.41
2018,12,3,15,45,30.0,62.0,1.15,13.0,68.0,45.29,34.49
2018,12,3,16,0,7.0,44.0,1.2,12.1,45.0,32.59,22.82
2018,12,3,16,15,13.5,28.5,1.25,11.85,29.5,21.54,11.68
2018,12,3,16,30,20.0,13.0,1.3,11.6,14.0,10.22,0.0
2018,12,3,16,45,10.0,6.5,1.35,11.3,7.0,5.11,0.0
2018,12,3,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,4,6,45,9.5,1.5,2.0,8.75,1.0,0.0,0.0
2018,12,4,7,0,19.0,3.0,2.0,8.7,2.0,0.0,0.0
2018,12,4,7,15,19.0,4.0,2.15,9.05,4.0,18.34,0.0
2018,12,4,7,30,19.0,5.0,2.3,9.4,6.0,26.09,4.08
2018,12,4,7,45,9.5,6.0,2.45,9.7,6.5,14.35,6.41
2018,12,4,8,0,0.0,7.0,2.6,10.0,7.0,5.3,0.0
2018,12,4,8,15,0.0,8.5,2.6,10.45,8.5,6.44,0.0
2018,12,4,8,30,0.0,10.0,2.6,10.9,10.0,7.58,0.93
2018,12,4,8,45,8.0,48.5,2.6,11.35,51.0,44.72,33.56
2018,12,4,9,0,16.0,87.0,2.6,11.8,92.0,90.36,73.13
2018,12,4,9,15,27.0,112.0,2.65,12.3,121.5,142.17,117.39
2018,12,4,9,30,38.0,137.0,2.7,12.8,151.0,182.26,151.01
2018,12,4,9,45,34.0,134.5,2.75,13.35,147.5,169.35,139.5
2018,12,4,10,0,30.0,132.0,2.8,13.9,144.0,158.21,129.6
2018,12,4,10,15,15.0,108.0,2.8,14.25,114.0,102.09,81.7
2018,12,4,10,30,0.0,84.0,2.8,14.6,84.0,64.86,49.49
2018,12,4,10,45,0.0,89.0,2.85,14.95,89.0,69.05,52.91
2018,12,4,11,0,0.0,94.0,2.9,15.3,94.0,73.24,56.3
2018,12,4,11,15,0.0,96.5,2.9,15.5,96.5,75.25,57.88
2018,12,4,11,30,0.0,99.0,2.9,15.7,99.0,77.28,59.49
2018,12,4,11,45,0.0,99.0,2.9,15.85,99.0,77.16,59.34
2018,12,4,12,0,0.0,99.0,2.9,16.0,99.0,77.08,59.23
2018,12,4,12,15,0.0,95.5,2.6,15.95,95.5,74.07,56.73
2018,12,4,12,30,0.0,92.0,2.3,15.9,92.0,71.13,54.31
2018,12,4,12,45,0.0,89.0,2.05,15.85,89.0,68.66,52.29
2018,12,4,13,0,0.0,86.0,1.8,15.8,86.0,66.22,50.31
2018,12,4,13,15,0.0,81.0,1.7,15.6,81.0,62.25,47.07
2018,12,4,13,30,0.0,76.0,1.6,15.4,76.0,58.36,43.9
2018,12,4,13,45,0.0,72.0,1.5,15.2,72.0,55.26,41.39
2018,12,4,14,0,0.0,68.0,1.4,15.0,68.0,52.16,38.86
2018,12,4,14,15,0.0,65.0,1.45,14.75,65.0,49.83,36.99
2018,12,4,14,30,0.0,62.0,1.5,14.5,62.0,47.51,35.1
2018,12,4,14,45,0.0,62.0,1.55,14.2,62.0,47.52,35.18
2018,12,4,15,0,0.0,62.0,1.6,13.9,62.0,47.5,35.2
2018,12,4,15,15,0.0,51.5,1.6,13.9,51.5,39.43,28.22
2018,12,4,15,30,0.0,41.0,1.6,13.9,41.0,31.34,21.17
2018,12,4,15,45,0.0,32.5,1.7,13.1,32.5,24.8,16.38
2018,12,4,16,0,0.0,24.0,1.8,12.3,24.0,18.29,10.33
2018,12,4,16,15,9.0,16.5,1.8,12.0,17.0,12.99,4.77
2018,12,4,16,30,18.0,9.0,1.8,11.7,10.0,7.26,0.0
2018,12,4,16,45,9.0,4.5,1.8,11.4,5.0,3.54,0.0
2018,12,4,17,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,5,6,45,3.0,0.5,1.7,11.3,0.5,0.0,0.0
2018,12,5,7,0,6.0,1.0,1.6,11.3,1.0,0.0,0.0
2018,12,5,7,15,6.0,4.5,1.65,11.5,4.5,8.33,0.0
2018,12,5,7,30,6.0,8.0,1.7,11.7,8.0,11.25,0.0
2018,12,5,7,45,3.0,20.5,1.75,11.85,20.5,18.21,9.05
2018,12,5,8,0,0.0,33.0,1.8,12.0,33.0,25.22,15.61
2018,12,5,8,15,0.0,44.5,1.9,12.3,44.5,35.33,24.55
2018,12,5,8,30,0.0,56.0,2.0,12.6,56.0,45.64,33.58
2018,12,5,8,45,4.0,67.0,2.05,12.85,68.0,59.06,45.4
2018,12,5,9,0,8.0,78.0,2.1,13.1,80.0,72.56,57.16
2018,12,5,9,15,11.5,81.5,2.1,13.45,85.0,77.56,61.51
2018,12,5,9,30,15.0,85.0,2.1,13.8,90.0,83.03,66.18
2018,12,5,9,45,41.5,120.5,2.15,14.15,137.0,158.97,130.96
2018,12,5,10,0,68.0,156.0,2.2,14.5,184.0,226.43,187.02
2018,12,5,10,15,303.0,141.5,2.15,14.8,277.0,472.95,390.9
2018,12,5,10,30,538.0,127.0,2.1,15.1,370.0,697.49,561.62
2018,12,5,10,45,575.0,127.0,2.1,15.4,395.5,731.32,583.23
2018,12,5,11,0,612.0,127.0,2.1,15.7,421.0,751.12,596.15
2018,12,5,11,15,443.0,167.0,2.05,15.85,382.5,617.15,494.14
2018,12,5,11,30,274.0,207.0,2.0,16.0,344.0,478.35,385.26
2018,12,5,11,45,231.5,214.5,1.9,16.15,330.5,419.13,338.78
2018,12,5,12,0,189.0,222.0,1.8,16.3,317.0,381.72,308.09
2018,12,5,12,15,281.5,204.0,1.75,16.3,344.5,439.41,354.5
2018,12,5,12,30,374.0,186.0,1.7,16.3,372.0,471.95,380.23
2018,12,5,12,45,296.0,196.5,1.6,16.35,341.5,409.21,329.28
2018,12,5,13,0,218.0,207.0,1.5,16.4,311.0,338.62,272.63
2018,12,5,13,15,163.0,198.0,1.4,16.25,274.0,283.2,228.04
2018,12,5,13,30,108.0,189.0,1.3,16.1,237.0,233.25,187.44
2018,12,5,13,45,115.5,175.5,1.2,15.95,224.5,215.41,172.88
2018,12,5,14,0,123.0,162.0,1.1,15.8,212.0,197.08,157.44
2018,12,5,14,15,72.5,138.0,1.05,15.6,167.0,140.76,111.44
2018,12,5,14,30,22.0,114.0,1.0,15.4,122.0,98.97,77.63
2018,12,5,14,45,33.5,96.0,0.95,15.15,106.5,84.96,65.49
2018,12,5,15,0,45.0,78.0,0.9,14.9,91.0,70.14,52.33
2018,12,5,15,15,51.0,77.5,0.9,14.9,90.0,66.81,49.03
2018,12,5,15,30,57.0,77.0,0.9,14.9,89.0,61.93,44.87
2018,12,5,15,45,44.5,61.0,0.9,14.25,69.0,45.09,34.13
2018,12,5,16,0,32.0,45.0,0.9,13.6,49.0,33.3,23.28
2018,12,5,16,15,23.0,30.5,0.95,13.35,33.0,22.86,12.57
2018,12,5,16,30,14.0,16.0,1.0,13.1,17.0,12.31,0.0
2018,12,5,16,45,7.0,8.0,1.05,12.8,8.5,6.29,0.0
2018,12,5,17,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,6,7,15,121.5,11.0,1.45,9.3,18.0,105.5,0.0
2018,12,6,7,30,243.0,22.0,1.6,9.7,36.0,266.34,31.91
2018,12,6,7,45,344.5,30.5,1.75,10.15,69.0,391.88,304.1
2018,12,6,8,0,446.0,39.0,1.9,10.6,102.0,500.49,407.49
2018,12,6,8,15,432.0,50.5,1.9,11.0,128.0,511.7,421.93
2018,12,6,8,30,418.0,62.0,1.9,11.4,154.0,520.72,432.02
2018,12,6,8,45,285.0,87.5,1.9,11.85,155.5,427.43,357.83
2018,12,6,9,0,152.0,113.0,1.9,12.3,157.0,291.94,245.32
2018,12,6,9,15,323.0,107.5,1.85,12.8,217.0,490.06,408.7
2018,12,6,9,30,494.0,102.0,1.8,13.3,277.0,647.27,528.49
2018,12,6,9,45,649.0,84.5,1.75,13.8,335.5,784.87,626.72
2018,12,6,10,0,804.0,67.0,1.7,14.3,394.0,901.41,705.41
2018,12,6,10,15,817.0,69.0,1.65,14.7,418.5,908.51,706.29
2018,12,6,10,30,830.0,71.0,1.6,15.1,443.0,912.01,706.02
2018,12,6,10,45,838.0,72.5,1.5,15.45,461.0,906.43,699.09
2018,12,6,11,0,846.0,74.0,1.4,15.8,479.0,897.26,689.91
2018,12,6,11,15,851.0,74.5,1.3,16.1,490.0,880.48,675.84
2018,12,6,11,30,856.0,75.0,1.2,16.4,501.0,860.26,659.67
2018,12,6,11,45,857.0,76.5,1.15,16.65,505.0,834.51,640.75
2018,12,6,12,0,858.0,78.0,1.1,16.9,509.0,805.64,619.83
2018,12,6,12,15,856.5,77.5,1.05,17.0,505.0,769.47,594.26
2018,12,6,12,30,855.0,77.0,1.0,17.1,501.0,730.71,566.89
2018,12,6,12,45,849.5,76.5,1.0,17.25,489.5,686.77,535.34
2018,12,6,13,0,844.0,76.0,1.0,17.4,478.0,640.93,500.7
2018,12,6,13,15,834.5,74.0,1.0,17.4,459.0,589.4,461.3
2018,12,6,13,30,825.0,72.0,1.0,17.4,440.0,536.87,420.0
2018,12,6,13,45,810.5,71.0,1.05,17.4,415.0,482.16,376.01
2018,12,6,14,0,796.0,70.0,1.1,17.4,390.0,427.41,330.44
2018,12,6,14,15,775.0,67.5,1.1,17.25,359.0,368.96,280.57
2018,12,6,14,30,754.0,65.0,1.1,17.1,328.0,311.82,230.47
2018,12,6,14,45,723.5,62.0,1.1,17.0,292.5,253.3,178.84
2018,12,6,15,0,693.0,59.0,1.1,16.9,257.0,197.75,130.18
2018,12,6,15,15,648.0,55.0,1.1,16.9,218.0,140.39,83.28
2018,12,6,15,30,603.0,51.0,1.1,16.9,179.0,90.03,48.04
2018,12,6,15,45,532.5,44.5,0.9,15.95,139.5,42.64,26.37
2018,12,6,16,0,462.0,38.0,0.7,15.0,100.0,31.68,21.74
2018,12,6,16,15,340.5,29.5,0.75,14.7,66.0,24.48,13.75
2018,12,6,16,30,219.0,21.0,0.8,14.4,32.0,17.46,0.0
2018,12,6,16,45,109.5,10.5,0.85,14.1,16.0,8.26,0.0
2018,12,6,17,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,7,7,15,68.0,10.5,0.75,9.9,14.0,62.38,0.0
2018,12,7,7,30,136.0,21.0,0.8,10.1,28.0,175.36,0.0
2018,12,7,7,45,175.0,34.0,0.85,10.3,52.5,249.81,191.87
2018,12,7,8,0,214.0,47.0,0.9,10.5,77.0,302.26,248.0
2018,12,7,8,15,287.0,59.0,1.0,10.9,113.0,386.4,320.83
2018,12,7,8,30,360.0,71.0,1.1,11.3,149.0,473.2,391.98
2018,12,7,8,45,468.5,73.0,1.25,11.7,195.5,587.61,481.95
2018,12,7,9,0,577.0,75.0,1.4,12.1,242.0,699.8,566.54
2018,12,7,9,15,630.5,76.5,1.3,12.45,280.0,757.07,605.62
2018,12,7,9,30,684.0,78.0,1.2,12.8,318.0,812.04,641.91
2018,12,7,9,45,618.5,96.0,1.15,13.2,328.0,769.45,608.58
2018,12,7,10,0,553.0,114.0,1.1,13.6,338.0,722.39,573.02
2018,12,7,10,15,609.0,110.0,1.0,14.15,370.5,765.88,601.48
2018,12,7,10,30,665.0,106.0,0.9,14.7,403.0,805.07,624.97
2018,12,7,10,45,700.5,103.0,0.8,15.25,427.0,821.65,632.29
2018,12,7,11,0,736.0,100.0,0.7,15.8,451.0,834.06,636.91
2018,12,7,11,15,791.0,90.0,0.6,16.2,475.0,845.84,641.42
2018,12,7,11,30,846.0,80.0,0.5,16.6,499.0,858.17,646.26
2018,12,7,11,45,863.5,76.0,0.45,17.05,506.5,839.89,631.63
2018,12,7,12,0,881.0,72.0,0.4,17.5,514.0,809.35,609.45
2018,12,7,12,15,880.0,71.5,0.5,17.65,510.0,773.68,587.33
2018,12,7,12,30,879.0,71.0,0.6,17.8,506.0,735.36,563.06
2018,12,7,12,45,875.0,70.5,0.7,17.95,495.0,692.47,534.78
2018,12,7,13,0,871.0,70.0,0.8,18.1,484.0,647.51,502.39
2018,12,7,13,15,862.0,68.5,0.85,18.1,465.0,596.59,464.26
2018,12,7,13,30,853.0,67.0,0.9,18.1,446.0,544.54,423.98
2018,12,7,13,45,839.0,66.0,0.95,18.05,421.0,492.19,382.01
2018,12,7,14,0,825.0,65.0,1.0,18.0,396.0,436.32,335.85
2018,12,7,14,15,804.0,62.5,0.95,17.85,364.5,376.4,284.83
2018,12,7,14,30,783.0,60.0,0.9,17.7,333.0,317.75,233.54
2018,12,7,14,45,753.0,57.5,0.9,17.5,297.0,258.25,181.31
2018,12,7,15,0,723.0,55.0,0.9,17.3,261.0,201.59,131.8
2018,12,7,15,15,679.0,51.5,0.9,17.3,222.0,145.17,85.61
2018,12,7,15,30,635.0,48.0,0.9,17.3,183.0,93.86,49.64
2018,12,7,15,45,565.0,42.5,0.85,16.15,143.0,42.85,25.46
2018,12,7,16,0,495.0,37.0,0.8,15.0,103.0,31.05,21.19
2018,12,7,16,15,371.0,29.0,0.85,14.65,68.0,24.18,13.5
2018,12,7,16,30,247.0,21.0,0.9,14.3,33.0,17.52,0.0
2018,12,7,16,45,123.5,10.5,0.95,13.95,16.5,8.26,0.0
2018,12,7,17,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,8,7,15,66.5,9.5,1.2,7.6,13.0,60.32,0.0
2018,12,8,7,30,133.0,19.0,1.2,8.3,26.0,167.61,0.0
2018,12,8,7,45,291.5,28.5,1.25,9.0,62.5,343.59,262.89
2018,12,8,8,0,450.0,38.0,1.3,9.7,99.0,501.87,406.39
2018,12,8,8,15,518.0,45.0,1.35,10.25,138.5,582.21,473.88
2018,12,8,8,30,586.0,52.0,1.4,10.8,178.0,663.79,538.66
2018,12,8,8,45,599.0,61.0,1.45,11.3,211.5,696.31,564.07
2018,12,8,9,0,612.0,70.0,1.5,11.8,245.0,726.68,586.74
2018,12,8,9,15,703.5,65.5,1.5,12.5,292.0,804.77,641.92
2018,12,8,9,30,795.0,61.0,1.5,13.2,339.0,889.99,699.35
2018,12,8,9,45,815.5,63.5,1.55,13.85,370.5,912.09,711.89
2018,12,8,10,0,836.0,66.0,1.6,14.5,402.0,930.76,722.54
2018,12,8,10,15,850.0,67.0,1.6,14.95,427.0,937.44,724.72
