Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,10,30,864.0,68.0,1.6,15.4,452.0,929.46,717.06
2018,12,8,10,45,872.5,69.5,1.6,15.85,470.5,924.34,711.65
2018,12,8,11,0,881.0,71.0,1.6,16.3,489.0,915.58,703.86
2018,12,8,11,15,885.5,72.0,1.55,16.45,500.5,898.9,690.96
2018,12,8,11,30,890.0,73.0,1.5,16.6,512.0,878.74,675.93
2018,12,8,11,45,891.0,73.0,1.45,16.8,515.5,850.98,655.69
2018,12,8,12,0,892.0,73.0,1.4,17.0,519.0,820.11,633.46
2018,12,8,12,15,820.0,88.5,1.4,17.05,496.0,755.41,588.39
2018,12,8,12,30,748.0,104.0,1.4,17.1,473.0,687.35,539.99
2018,12,8,12,45,806.0,89.5,1.35,17.1,479.0,672.92,529.26
2018,12,8,13,0,864.0,75.0,1.3,17.1,485.0,654.78,514.53
2018,12,8,13,15,854.5,74.0,1.25,17.1,466.5,603.56,474.36
2018,12,8,13,30,845.0,73.0,1.2,17.1,448.0,551.23,432.61
2018,12,8,13,45,830.0,71.5,1.15,17.05,422.5,494.8,386.66
2018,12,8,14,0,815.0,70.0,1.1,17.0,397.0,438.37,339.35
2018,12,8,14,15,793.5,68.0,1.0,16.8,365.5,379.22,288.63
2018,12,8,14,30,772.0,66.0,0.9,16.6,334.0,321.36,237.77
2018,12,8,14,45,740.5,62.5,0.8,16.45,297.5,261.04,184.63
2018,12,8,15,0,709.0,59.0,0.7,16.3,261.0,203.79,134.54
2018,12,8,15,15,660.5,55.5,0.7,16.3,221.5,147.46,88.5
2018,12,8,15,30,612.0,52.0,0.7,16.3,182.0,94.25,50.67
2018,12,8,15,45,488.0,47.0,0.7,15.3,136.5,46.2,28.3
2018,12,8,16,0,364.0,42.0,0.7,14.3,91.0,34.45,24.19
2018,12,8,16,15,247.0,30.5,0.8,13.85,58.0,24.97,14.19
2018,12,8,16,30,130.0,19.0,0.9,13.4,25.0,14.45,0.0
2018,12,8,16,45,65.0,9.5,0.95,12.95,12.5,7.47,0.0
2018,12,8,17,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,9,7,15,8.5,3.5,0.95,9.8,4.0,9.5,0.0
2018,12,9,7,30,17.0,7.0,0.9,10.1,8.0,28.45,0.0
2018,12,9,7,45,9.5,14.0,0.85,10.35,14.5,19.12,9.53
2018,12,9,8,0,2.0,21.0,0.8,10.6,21.0,17.75,9.42
2018,12,9,8,15,1.0,24.0,0.85,10.95,24.0,19.18,10.88
2018,12,9,8,30,0.0,27.0,0.9,11.3,27.0,20.56,12.16
2018,12,9,8,45,35.0,60.0,0.95,11.65,70.0,89.32,73.09
2018,12,9,9,0,70.0,93.0,1.0,12.0,113.0,183.07,153.35
2018,12,9,9,15,120.0,111.5,0.9,12.2,151.0,253.55,212.7
2018,12,9,9,30,170.0,130.0,0.8,12.4,189.0,323.72,269.91
2018,12,9,9,45,166.0,147.5,0.7,12.65,209.5,338.93,280.09
2018,12,9,10,0,162.0,165.0,0.6,12.9,230.0,353.1,289.57
2018,12,9,10,15,221.5,172.5,0.6,13.15,267.0,436.19,354.45
2018,12,9,10,30,281.0,180.0,0.6,13.4,304.0,495.23,398.92
2018,12,9,10,45,185.0,181.5,0.6,13.7,264.5,375.97,304.3
2018,12,9,11,0,89.0,183.0,0.6,14.0,225.0,261.53,212.07
2018,12,9,11,15,69.0,192.5,0.7,14.15,225.5,249.71,202.47
2018,12,9,11,30,49.0,202.0,0.8,14.3,226.0,238.59,192.74
2018,12,9,11,45,67.5,208.5,0.9,14.45,242.0,257.31,208.25
2018,12,9,12,0,86.0,215.0,1.0,14.6,258.0,274.67,222.38
2018,12,9,12,15,128.5,216.0,1.05,14.65,279.5,319.32,258.46
2018,12,9,12,30,171.0,217.0,1.1,14.7,301.0,342.87,277.41
2018,12,9,12,45,125.5,207.5,1.15,14.75,268.5,290.53,234.95
2018,12,9,13,0,80.0,198.0,1.2,14.8,236.0,229.42,185.47
2018,12,9,13,15,162.5,187.0,1.25,14.65,260.0,273.71,222.39
2018,12,9,13,30,245.0,176.0,1.3,14.5,284.0,307.92,249.55
2018,12,9,13,45,358.5,151.5,1.3,14.4,300.0,323.73,260.91
2018,12,9,14,0,472.0,127.0,1.3,14.3,316.0,337.43,268.7
2018,12,9,14,15,419.0,124.0,1.3,14.1,282.0,283.25,222.92
2018,12,9,14,30,366.0,121.0,1.3,13.9,248.0,234.46,181.59
2018,12,9,14,45,269.0,116.5,1.3,13.65,204.5,173.24,131.64
2018,12,9,15,0,172.0,112.0,1.3,13.4,161.0,126.43,94.77
2018,12,9,15,15,152.0,96.5,1.3,13.4,135.0,98.16,71.23
2018,12,9,15,30,132.0,81.0,1.3,13.4,109.0,72.67,51.2
2018,12,9,15,45,109.0,65.0,1.25,12.8,84.5,49.62,35.17
2018,12,9,16,0,86.0,49.0,1.2,12.2,60.0,35.94,25.7
2018,12,9,16,15,62.5,33.5,1.15,12.0,40.0,24.89,14.26
2018,12,9,16,30,39.0,18.0,1.1,11.8,20.0,13.71,0.0
2018,12,9,16,45,19.5,9.0,1.05,11.6,10.0,7.08,0.0
2018,12,9,17,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,10,7,15,7.0,6.0,1.45,8.3,6.5,10.27,0.0
2018,12,10,7,30,14.0,12.0,1.6,8.5,13.0,28.04,0.0
2018,12,10,7,45,15.0,27.5,1.7,8.75,29.0,45.16,29.46
2018,12,10,8,0,16.0,43.0,1.8,9.0,45.0,65.32,50.04
2018,12,10,8,15,35.5,59.5,1.9,9.25,66.5,102.36,83.47
2018,12,10,8,30,55.0,76.0,2.0,9.5,88.0,139.1,116.32
2018,12,10,8,45,52.0,90.0,2.05,9.8,103.0,150.32,126.12
2018,12,10,9,0,49.0,104.0,2.1,10.1,118.0,161.38,135.44
2018,12,10,9,15,36.5,112.5,2.2,10.45,123.5,154.85,129.2
2018,12,10,9,30,24.0,121.0,2.3,10.8,129.0,148.75,123.22
2018,12,10,9,45,35.0,140.0,2.35,11.1,153.0,180.21,149.88
2018,12,10,10,0,46.0,159.0,2.4,11.4,177.0,211.27,175.74
2018,12,10,10,15,59.5,172.0,2.5,11.8,197.0,236.07,196.21
2018,12,10,10,30,73.0,185.0,2.6,12.2,217.0,260.41,216.06
2018,12,10,10,45,100.5,193.5,2.65,12.6,239.5,291.42,241.69
2018,12,10,11,0,128.0,202.0,2.7,13.0,262.0,341.8,282.31
2018,12,10,11,15,78.5,195.0,2.65,13.35,232.0,261.57,215.08
2018,12,10,11,30,29.0,188.0,2.6,13.7,202.0,205.11,166.92
2018,12,10,11,45,22.5,180.5,2.6,14.05,191.5,172.27,139.57
2018,12,10,12,0,16.0,173.0,2.6,14.4,181.0,157.79,127.23
2018,12,10,12,15,14.0,167.0,2.6,14.6,174.0,149.09,119.9
2018,12,10,12,30,12.0,161.0,2.6,14.8,167.0,140.82,112.93
2018,12,10,12,45,28.5,170.5,2.55,15.0,184.0,171.32,138.44
2018,12,10,13,0,45.0,180.0,2.5,15.2,201.0,188.82,152.91
2018,12,10,13,15,63.5,184.0,2.5,15.2,212.5,200.19,162.37
2018,12,10,13,30,82.0,188.0,2.5,15.2,224.0,209.46,169.89
2018,12,10,13,45,325.5,144.0,2.5,15.25,275.5,300.96,244.23
2018,12,10,14,0,569.0,100.0,2.5,15.3,327.0,361.97,288.92
2018,12,10,14,15,676.0,79.5,2.5,15.2,329.0,347.59,271.44
2018,12,10,14,30,783.0,59.0,2.5,15.1,331.0,321.17,242.15
2018,12,10,14,45,757.0,56.0,2.45,14.95,296.0,262.31,188.56
2018,12,10,15,0,731.0,53.0,2.4,14.8,261.0,205.82,137.57
2018,12,10,15,15,687.5,49.5,2.4,14.8,222.0,148.92,89.56
2018,12,10,15,30,644.0,46.0,2.4,14.8,183.0,97.02,51.67
2018,12,10,15,45,578.0,41.0,1.85,13.55,143.5,48.53,27.85
2018,12,10,16,0,512.0,36.0,1.3,12.3,104.0,30.33,20.81
2018,12,10,16,15,389.0,28.0,1.3,11.75,68.5,23.4,13.11
2018,12,10,16,30,266.0,20.0,1.3,11.2,33.0,16.67,0.0
2018,12,10,16,45,133.0,10.0,1.3,10.65,16.5,7.87,0.0
2018,12,10,17,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,11,7,15,138.0,10.0,1.15,5.9,16.0,117.06,0.0
2018,12,11,7,30,276.0,20.0,1.2,6.5,32.0,281.64,0.0
2018,12,11,7,45,396.0,27.5,1.2,7.1,66.5,431.07,314.68
2018,12,11,8,0,516.0,35.0,1.2,7.7,101.0,542.24,436.4
2018,12,11,8,15,586.5,41.0,1.3,8.2,142.0,627.11,509.5
2018,12,11,8,30,657.0,47.0,1.4,8.7,183.0,712.07,577.64
2018,12,11,8,45,385.0,64.0,1.45,9.2,148.0,486.47,406.01
2018,12,11,9,0,113.0,81.0,1.5,9.7,113.0,206.93,175.43
2018,12,11,9,15,64.0,100.5,1.55,10.3,119.0,164.62,138.56
2018,12,11,9,30,15.0,120.0,1.6,10.9,125.0,123.11,100.88
2018,12,11,9,45,29.5,139.0,1.65,11.45,150.0,173.85,143.95
2018,12,11,10,0,44.0,158.0,1.7,12.0,175.0,208.36,172.53
2018,12,11,10,15,63.0,171.5,1.75,12.5,198.0,239.18,197.92
2018,12,11,10,30,82.0,185.0,1.8,13.0,221.0,269.41,222.45
2018,12,11,10,45,238.5,172.5,1.8,13.45,283.5,437.41,360.39
2018,12,11,11,0,395.0,160.0,1.8,13.9,346.0,580.99,472.06
2018,12,11,11,15,625.0,120.0,1.9,14.25,422.0,739.28,590.68
2018,12,11,11,30,855.0,80.0,2.0,14.6,498.0,867.97,681.21
2018,12,11,11,45,876.0,75.5,2.05,14.95,507.0,843.25,661.71
2018,12,11,12,0,897.0,71.0,2.1,15.3,516.0,823.93,647.76
2018,12,11,12,15,895.5,70.5,2.15,15.45,512.0,787.73,622.14
2018,12,11,12,30,894.0,70.0,2.2,15.6,508.0,748.86,594.57
2018,12,11,12,45,889.5,69.0,2.25,15.75,496.5,704.82,562.93
2018,12,11,13,0,885.0,68.0,2.3,15.9,485.0,658.72,527.05
2018,12,11,13,15,875.5,67.0,2.3,15.85,466.5,607.76,486.67
2018,12,11,13,30,866.0,66.0,2.3,15.8,448.0,555.64,444.28
2018,12,11,13,45,852.5,64.5,2.3,15.8,423.0,500.06,397.88
2018,12,11,14,0,839.0,63.0,2.3,15.8,398.0,446.08,351.29
2018,12,11,14,15,818.5,61.0,2.2,15.6,366.5,386.27,298.9
2018,12,11,14,30,798.0,59.0,2.1,15.4,335.0,327.59,246.23
2018,12,11,14,45,768.5,56.0,1.95,15.25,299.0,266.91,191.49
2018,12,11,15,0,739.0,53.0,1.8,15.1,263.0,209.0,139.56
2018,12,11,15,15,695.5,49.0,1.8,15.1,223.5,151.12,90.81
2018,12,11,15,30,652.0,45.0,1.8,15.1,184.0,98.25,52.01
2018,12,11,15,45,580.5,40.5,1.45,13.75,144.0,49.46,27.79
2018,12,11,16,0,509.0,36.0,1.1,12.4,104.0,30.31,20.79
2018,12,11,16,15,381.5,28.0,1.1,12.05,68.5,23.37,13.11
2018,12,11,16,30,254.0,20.0,1.1,11.7,33.0,16.64,0.0
2018,12,11,16,45,127.0,10.0,1.15,11.3,16.5,7.87,0.0
2018,12,11,17,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,12,7,15,30.5,7.5,2.0,11.2,9.0,30.0,0.0
2018,12,12,7,30,61.0,15.0,2.2,11.4,18.0,61.86,0.0
2018,12,12,7,45,103.5,30.5,2.4,11.55,41.0,162.44,115.32
2018,12,12,8,0,146.0,46.0,2.6,11.7,64.0,222.06,181.51
2018,12,12,8,15,175.0,60.5,2.65,11.9,90.5,267.42,223.63
2018,12,12,8,30,204.0,75.0,2.7,12.1,117.0,313.55,264.46
2018,12,12,8,45,234.0,88.5,2.75,12.25,146.0,359.25,303.79
2018,12,12,9,0,264.0,102.0,2.8,12.4,175.0,405.02,342.06
2018,12,12,9,15,444.5,92.0,2.85,12.75,235.0,586.21,488.26
2018,12,12,9,30,625.0,82.0,2.9,13.1,295.0,758.61,618.58
2018,12,12,9,45,494.5,109.0,2.9,13.45,287.5,653.98,536.54
2018,12,12,10,0,364.0,136.0,2.9,13.8,280.0,557.26,459.6
2018,12,12,10,15,351.0,151.0,2.95,14.2,297.0,533.38,440.29
2018,12,12,10,30,338.0,166.0,3.0,14.6,314.0,532.37,437.73
2018,12,12,10,45,436.5,155.0,3.05,14.95,354.5,625.72,510.32
2018,12,12,11,0,535.0,144.0,3.1,15.3,395.0,691.54,559.9
2018,12,12,11,15,681.0,114.5,3.1,15.5,441.5,783.79,627.2
2018,12,12,11,30,827.0,85.0,3.1,15.7,488.0,850.11,673.94
2018,12,12,11,45,871.0,75.5,3.15,15.95,503.0,848.7,671.81
2018,12,12,12,0,915.0,66.0,3.2,16.2,518.0,833.19,660.2
2018,12,12,12,15,910.0,67.5,3.25,16.3,514.5,796.27,633.55
2018,12,12,12,30,905.0,69.0,3.3,16.4,511.0,756.78,605.03
2018,12,12,12,45,896.0,69.0,3.35,16.55,499.0,710.43,571.06
2018,12,12,13,0,887.0,69.0,3.4,16.7,487.0,662.33,533.06
2018,12,12,13,15,872.5,69.5,3.35,16.7,467.5,609.97,490.79
2018,12,12,13,30,858.0,70.0,3.3,16.7,448.0,560.42,449.6
2018,12,12,13,45,846.0,67.5,3.3,16.65,423.0,504.07,402.36
2018,12,12,14,0,834.0,65.0,3.3,16.6,398.0,447.4,353.48
2018,12,12,14,15,770.0,67.0,3.1,16.4,356.0,374.94,291.36
2018,12,12,14,30,706.0,69.0,2.9,16.2,314.0,308.29,233.32
2018,12,12,14,45,616.5,71.0,2.75,16.0,268.5,239.88,174.71
2018,12,12,15,0,527.0,73.0,2.6,15.8,223.0,181.91,125.94
2018,12,12,15,15,508.5,64.5,2.6,15.8,191.5,135.9,86.36
2018,12,12,15,30,490.0,56.0,2.6,15.8,160.0,92.13,52.86
2018,12,12,15,45,496.5,46.0,1.95,14.15,132.0,50.22,28.96
2018,12,12,16,0,503.0,36.0,1.3,12.5,104.0,30.27,20.75
2018,12,12,16,15,378.5,28.5,1.3,12.0,69.0,23.77,13.47
2018,12,12,16,30,254.0,21.0,1.3,11.5,34.0,17.51,0.0
2018,12,12,16,45,127.0,10.5,1.35,10.95,17.0,8.26,0.0
2018,12,12,17,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,13,7,15,72.5,7.5,1.4,7.25,10.5,63.1,0.0
2018,12,13,7,30,145.0,15.0,1.4,8.0,21.0,130.62,0.0
2018,12,13,7,45,291.0,26.0,1.4,8.7,56.0,336.04,237.52
2018,12,13,8,0,437.0,37.0,1.4,9.4,91.0,486.79,391.97
2018,12,13,8,15,548.5,40.5,1.55,10.0,134.5,601.34,488.34
2018,12,13,8,30,660.0,44.0,1.7,10.6,178.0,710.16,574.67
2018,12,13,8,45,705.0,47.0,1.85,11.2,217.5,766.91,618.92
2018,12,13,9,0,750.0,50.0,2.0,11.8,257.0,821.9,660.18
2018,12,13,9,15,778.5,53.0,2.05,12.45,293.5,858.85,685.69
2018,12,13,9,30,807.0,56.0,2.1,13.1,330.0,893.04,708.35
2018,12,13,9,45,826.5,58.5,2.15,13.7,361.5,914.66,721.56
2018,12,13,10,0,846.0,61.0,2.2,14.3,393.0,921.8,724.39
2018,12,13,10,15,860.0,62.0,2.2,14.85,418.5,928.96,726.92
2018,12,13,10,30,874.0,63.0,2.2,15.4,444.0,932.57,726.97
2018,12,13,10,45,883.0,64.0,2.25,15.9,463.0,927.79,721.94
2018,12,13,11,0,892.0,65.0,2.3,16.4,482.0,919.35,714.57
2018,12,13,11,15,897.0,66.0,2.3,16.65,494.0,903.6,702.46
2018,12,13,11,30,902.0,67.0,2.3,16.9,506.0,884.31,688.08
2018,12,13,11,45,903.5,67.0,2.3,17.2,510.0,857.31,668.28
2018,12,13,12,0,905.0,67.0,2.3,17.5,514.0,827.13,646.37
2018,12,13,12,15,901.0,68.0,2.3,17.6,510.5,790.82,620.59
2018,12,13,12,30,897.0,69.0,2.3,17.7,507.0,751.93,592.88
2018,12,13,12,45,887.5,70.0,2.35,17.85,495.5,706.8,560.65
2018,12,13,13,0,878.0,71.0,2.4,18.0,484.0,659.94,524.41
2018,12,13,13,15,868.0,70.0,2.35,18.0,465.5,609.09,484.12
2018,12,13,13,30,858.0,69.0,2.3,18.0,447.0,560.72,444.59
2018,12,13,13,45,842.0,68.5,2.3,18.05,422.0,504.57,398.19
2018,12,13,14,0,826.0,68.0,2.3,18.1,397.0,448.39,350.45
2018,12,13,14,15,803.5,66.0,2.1,17.8,365.5,388.46,298.55
2018,12,13,14,30,781.0,64.0,1.9,17.5,334.0,329.87,246.61
2018,12,13,14,45,747.5,61.0,1.75,17.25,297.5,268.96,192.56
2018,12,13,15,0,714.0,58.0,1.6,17.0,261.0,211.29,141.58
2018,12,13,15,15,668.5,54.0,1.6,17.0,222.0,154.41,94.0
2018,12,13,15,30,623.0,50.0,1.6,17.0,183.0,100.46,54.03
2018,12,13,15,45,549.0,44.5,1.3,15.3,143.0,51.76,28.61
2018,12,13,16,0,475.0,39.0,1.0,13.6,103.0,32.57,22.66
2018,12,13,16,15,347.5,30.5,1.05,13.1,68.0,25.34,14.71
2018,12,13,16,30,220.0,22.0,1.1,12.6,33.0,18.3,0.0
2018,12,13,16,45,110.0,11.0,1.15,12.1,16.5,8.65,0.0
2018,12,13,17,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,12,14,7,15,0.5,1.5,2.45,12.75,1.5,1.18,0.0
2018,12,14,7,30,1.0,3.0,2.6,13.0,3.0,3.18,0.0
2018,12,14,7,45,0.5,5.0,2.8,13.3,5.0,4.21,0.0
2018,12,14,8,0,0.0,7.0,3.0,13.6,7.0,5.3,0.0
2018,12,14,8,15,0.0,8.5,3.2,13.85,8.5,6.44,0.0
2018,12,14,8,30,0.0,10.0,3.4,14.1,10.0,7.58,0.82
2018,12,14,8,45,0.0,17.5,3.55,14.35,17.5,13.3,5.76
2018,12,14,9,0,0.0,25.0,3.7,14.6,25.0,19.03,10.7
2018,12,14,9,15,0.5,54.5,3.8,14.7,54.5,42.2,30.58
2018,12,14,9,30,1.0,84.0,3.9,14.8,84.0,69.32,53.67
2018,12,14,9,45,0.5,59.0,4.0,14.95,59.0,45.68,33.44
2018,12,14,10,0,0.0,34.0,4.1,15.1,34.0,25.95,16.55
2018,12,14,10,15,0.0,32.5,4.1,15.2,32.5,24.81,15.54
2018,12,14,10,30,0.0,31.0,4.1,15.3,31.0,23.67,14.54
2018,12,14,10,45,1.5,67.5,4.15,15.4,68.0,53.19,39.61
2018,12,14,11,0,3.0,104.0,4.2,15.5,105.0,85.29,66.6
2018,12,14,11,15,1.5,111.0,4.2,15.6,111.5,89.86,70.25
2018,12,14,11,30,0.0,118.0,4.2,15.7,118.0,94.5,73.98
2018,12,14,11,45,17.5,125.0,4.25,15.8,133.5,115.29,91.96
2018,12,14,12,0,35.0,132.0,4.3,15.9,149.0,145.21,117.31
2018,12,14,12,15,108.5,152.5,4.25,15.95,205.5,236.11,194.06
2018,12,14,12,30,182.0,173.0,4.2,16.0,262.0,305.59,251.57
2018,12,14,12,45,258.0,179.0,4.2,16.05,302.0,369.43,303.34
2018,12,14,13,0,334.0,185.0,4.2,16.1,342.0,409.66,335.33
2018,12,14,13,15,366.0,171.5,4.1,16.1,337.5,395.42,323.11
2018,12,14,13,30,398.0,158.0,4.0,16.1,333.0,389.93,317.36
2018,12,14,13,45,346.5,147.5,3.9,16.1,294.0,317.56,257.55
2018,12,14,14,0,295.0,137.0,3.8,16.1,255.0,262.55,211.34
2018,12,14,14,15,334.0,124.0,3.6,15.95,247.5,254.6,202.3
2018,12,14,14,30,373.0,111.0,3.4,15.8,240.0,232.44,180.54
2018,12,14,14,45,446.0,92.5,3.2,15.65,231.0,210.32,156.78
2018,12,14,15,0,519.0,74.0,3.0,15.5,222.0,183.41,128.04
2018,12,14,15,15,426.0,70.0,3.0,15.5,179.5,126.92,82.69
2018,12,14,15,30,333.0,66.0,3.0,15.5,137.0,85.04,52.88
2018,12,14,15,45,248.5,54.0,2.4,14.75,100.5,48.59,30.8
2018,12,14,16,0,164.0,42.0,1.8,14.0,64.0,31.27,21.48
2018,12,14,16,15,111.0,29.0,1.7,13.55,41.5,21.95,12.0
2018,12,14,16,30,58.0,16.0,1.6,13.1,19.0,12.26,0.0
2018,12,14,16,45,29.0,8.0,1.5,12.65,9.5,6.29,0.0
2018,12,14,17,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,15,7,15,71.0,8.0,1.15,9.9,10.5,6.29,0.0
2018,12,15,7,30,142.0,16.0,1.2,10.4,21.0,128.62,0.0
2018,12,15,7,45,155.5,28.5,1.25,10.85,41.0,220.16,146.25
2018,12,15,8,0,169.0,41.0,1.3,11.3,61.0,254.37,205.6
2018,12,15,8,15,201.0,55.0,1.4,11.75,88.0,281.39,234.03
2018,12,15,8,30,233.0,69.0,1.5,12.2,115.0,330.57,277.07
2018,12,15,8,45,209.0,87.0,1.6,12.6,135.0,334.05,280.14
2018,12,15,9,0,185.0,105.0,1.7,13.0,155.0,335.1,280.52
2018,12,15,9,15,236.5,114.5,1.75,13.55,188.0,393.99,328.98
2018,12,15,9,30,288.0,124.0,1.8,14.1,221.0,453.18,376.01
2018,12,15,9,45,504.0,101.5,1.8,14.65,290.0,653.1,530.39
2018,12,15,10,0,720.0,79.0,1.8,15.2,359.0,841.01,663.85
2018,12,15,10,15,721.5,83.0,1.75,15.7,379.5,840.67,658.9
2018,12,15,10,30,723.0,87.0,1.7,16.2,400.0,837.26,653.91
2018,12,15,10,45,537.0,129.0,1.65,16.7,367.0,689.56,545.91
2018,12,15,11,0,351.0,171.0,1.6,17.2,334.0,531.9,425.92
2018,12,15,11,15,217.5,173.5,1.5,17.5,275.5,402.93,324.43
2018,12,15,11,30,84.0,176.0,1.4,17.8,217.0,240.59,193.59
2018,12,15,11,45,153.0,181.0,1.35,18.05,256.0,318.1,256.94
2018,12,15,12,0,222.0,186.0,1.3,18.3,295.0,390.24,313.15
2018,12,15,12,15,260.5,191.5,1.25,18.4,319.0,414.31,331.08
2018,12,15,12,30,299.0,197.0,1.2,18.5,343.0,434.43,345.95
2018,12,15,12,45,227.5,197.5,1.2,18.65,307.0,368.28,293.36
2018,12,15,13,0,156.0,198.0,1.2,18.8,271.0,293.87,234.41
2018,12,15,13,15,138.5,187.0,1.2,18.75,250.0,261.67,208.95
2018,12,15,13,30,121.0,176.0,1.2,18.7,229.0,231.37,184.54
2018,12,15,13,45,145.0,164.5,1.15,18.7,224.5,223.44,177.88
2018,12,15,14,0,169.0,153.0,1.1,18.7,220.0,213.13,168.71
2018,12,15,14,15,117.5,135.5,1.05,18.45,180.5,165.25,129.76
2018,12,15,14,30,66.0,118.0,1.0,18.2,141.0,118.23,91.74
2018,12,15,14,45,42.0,89.5,0.9,18.0,103.5,83.13,63.03
2018,12,15,15,0,18.0,61.0,0.8,17.8,66.0,52.05,37.7
2018,12,15,15,15,9.0,45.5,0.8,17.8,48.0,36.2,24.63
2018,12,15,15,30,0.0,30.0,0.8,17.8,30.0,22.86,13.68
2018,12,15,15,45,0.0,24.0,0.85,16.75,24.0,18.27,9.72
2018,12,15,16,0,0.0,18.0,0.9,15.7,18.0,13.68,6.2
2018,12,15,16,15,5.0,12.5,1.0,15.2,13.0,9.82,2.24
2018,12,15,16,30,10.0,7.0,1.1,14.7,8.0,5.72,0.0
2018,12,15,16,45,5.0,3.5,1.2,14.15,4.0,2.75,0.0
2018,12,15,17,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,12,16,7,15,9.5,1.5,1.95,13.0,2.0,0.0,0.0
2018,12,16,7,30,19.0,3.0,2.1,13.4,4.0,17.86,0.0
2018,12,16,7,45,9.5,4.5,2.25,13.75,5.0,12.56,2.92
2018,12,16,8,0,0.0,6.0,2.4,14.1,6.0,4.54,0.0
2018,12,16,8,15,0.0,7.0,2.55,14.45,7.0,5.3,0.0
2018,12,16,8,30,0.0,8.0,2.7,14.8,8.0,6.06,0.0
2018,12,16,8,45,0.0,10.0,2.85,15.1,10.0,7.58,0.83
2018,12,16,9,0,0.0,12.0,3.0,15.4,12.0,9.11,2.16
2018,12,16,9,15,0.0,19.5,3.15,15.65,19.5,14.83,7.06
2018,12,16,9,30,0.0,27.0,3.3,15.9,27.0,20.57,11.95
2018,12,16,9,45,0.0,22.0,3.45,16.2,22.0,16.75,8.66
2018,12,16,10,0,0.0,17.0,3.6,16.5,17.0,12.94,5.38
2018,12,16,10,15,0.0,20.0,3.6,16.55,20.0,15.24,7.32
2018,12,16,10,30,0.0,23.0,3.6,16.6,23.0,17.54,9.25
2018,12,16,10,45,0.0,23.5,3.6,16.65,23.5,17.93,9.56
2018,12,16,11,0,0.0,24.0,3.6,16.7,24.0,18.32,9.87
2018,12,16,11,15,0.0,31.5,3.5,16.7,31.5,24.07,14.72
2018,12,16,11,30,0.0,39.0,3.4,16.7,39.0,29.83,19.57
2018,12,16,11,45,1.5,39.0,3.3,16.7,39.5,31.1,20.7
2018,12,16,12,0,3.0,39.0,3.2,16.7,40.0,32.28,21.74
2018,12,16,12,15,1.5,45.5,3.1,16.65,46.0,36.0,24.82
2018,12,16,12,30,0.0,52.0,3.0,16.6,52.0,39.83,28.01
2018,12,16,12,45,0.0,52.0,2.95,16.55,52.0,39.83,28.03
2018,12,16,13,0,0.0,52.0,2.9,16.5,52.0,39.82,28.05
2018,12,16,13,15,1.0,53.5,2.9,16.45,54.0,41.58,29.59
2018,12,16,13,30,2.0,55.0,2.9,16.4,56.0,43.24,31.04
2018,12,16,13,45,1.0,42.0,2.9,16.4,42.5,32.61,22.07
2018,12,16,14,0,0.0,29.0,2.9,16.4,29.0,22.12,13.19
2018,12,16,14,15,0.0,28.0,2.9,16.3,28.0,21.35,12.57
2018,12,16,14,30,0.0,27.0,2.9,16.2,27.0,20.57,11.93
2018,12,16,14,45,0.0,33.0,2.9,16.1,33.0,25.16,15.87
2018,12,16,15,0,0.0,39.0,2.9,16.0,39.0,29.77,19.8
2018,12,16,15,15,0.0,34.5,2.9,16.0,34.5,26.31,16.8
2018,12,16,15,30,0.0,30.0,2.9,16.0,30.0,22.86,13.77
2018,12,16,15,45,0.0,24.5,2.85,15.7,24.5,18.65,10.07
2018,12,16,16,0,0.0,19.0,2.8,15.4,19.0,14.45,6.85
2018,12,16,16,15,3.0,13.5,2.8,15.3,13.5,10.27,2.61
2018,12,16,16,30,6.0,8.0,2.8,15.2,8.0,6.28,0.0
2018,12,16,16,45,3.0,4.0,2.85,15.15,4.0,3.15,0.0
2018,12,16,17,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,17,7,15,19.0,5.5,1.05,10.75,6.0,0.0,0.0
2018,12,17,7,30,38.0,11.0,1.0,11.2,12.0,39.62,0.0
2018,12,17,7,45,71.0,22.0,1.0,11.7,28.5,111.19,67.09
2018,12,17,8,0,104.0,33.0,1.0,12.2,45.0,158.65,126.94
2018,12,17,8,15,255.0,41.5,1.05,12.55,87.5,327.76,270.94
2018,12,17,8,30,406.0,50.0,1.1,12.9,130.0,491.02,402.37
2018,12,17,8,45,567.5,49.5,1.1,13.2,187.5,646.68,521.15
2018,12,17,9,0,729.0,49.0,1.1,13.5,245.0,798.9,630.85
2018,12,17,9,15,755.5,53.0,1.1,13.85,281.0,835.46,654.43
2018,12,17,9,30,782.0,57.0,1.1,14.2,317.0,869.36,676.55
2018,12,17,9,45,797.5,60.5,1.1,14.55,347.5,888.84,688.06
2018,12,17,10,0,813.0,64.0,1.1,14.9,378.0,905.01,697.15
2018,12,17,10,15,828.0,65.5,1.1,15.15,404.0,914.47,701.81
2018,12,17,10,30,843.0,67.0,1.1,15.4,430.0,920.33,704.12
2018,12,17,10,45,853.0,68.0,1.15,15.7,449.0,906.35,693.84
2018,12,17,11,0,863.0,69.0,1.2,16.0,468.0,899.71,688.87
2018,12,17,11,15,868.5,70.0,1.25,16.1,480.5,885.38,679.17
2018,12,17,11,30,874.0,71.0,1.3,16.2,493.0,867.6,667.26
2018,12,17,11,45,875.0,71.0,1.35,16.3,497.0,841.33,649.55
2018,12,17,12,0,876.0,71.0,1.4,16.4,501.0,812.0,629.75
2018,12,17,12,15,862.5,73.0,1.45,16.4,494.5,770.79,601.71
2018,12,17,12,30,849.0,75.0,1.5,16.4,488.0,734.78,577.17
2018,12,17,12,45,699.0,107.5,1.55,16.4,442.5,630.22,500.06
2018,12,17,13,0,549.0,140.0,1.6,16.4,397.0,521.74,417.25
2018,12,17,13,15,422.5,150.0,1.6,16.4,343.5,424.38,341.11
2018,12,17,13,30,296.0,160.0,1.6,16.4,290.0,325.16,262.04
2018,12,17,13,45,305.0,151.0,1.6,16.4,278.5,302.09,242.91
2018,12,17,14,0,314.0,142.0,1.6,16.4,267.0,277.79,221.8
2018,12,17,14,15,227.0,130.5,1.45,16.15,217.5,211.91,167.74
2018,12,17,14,30,140.0,119.0,1.3,15.9,168.0,150.12,117.43
2018,12,17,14,45,109.0,110.5,1.2,15.7,146.0,123.89,95.6
2018,12,17,15,0,78.0,102.0,1.1,15.5,124.0,101.31,77.13
2018,12,17,15,15,70.0,87.5,1.1,15.5,105.0,81.49,60.39
2018,12,17,15,30,62.0,73.0,1.1,15.5,86.0,63.03,45.19
2018,12,17,15,45,35.0,57.0,1.0,14.45,64.0,43.96,30.74
2018,12,17,16,0,8.0,41.0,0.9,13.4,42.0,30.69,21.11
2018,12,17,16,15,16.5,28.5,0.95,13.05,29.5,21.64,12.0
2018,12,17,16,30,25.0,16.0,1.0,12.7,17.0,12.4,0.0
2018,12,17,16,45,12.5,8.0,1.05,12.35,8.5,6.29,0.0
2018,12,17,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,18,7,15,23.0,6.5,1.0,10.25,7.0,0.0,0.0
2018,12,18,7,30,46.0,13.0,1.0,10.7,14.0,47.66,0.0
2018,12,18,7,45,103.5,27.0,1.0,11.15,37.0,151.98,89.92
2018,12,18,8,0,161.0,41.0,1.0,11.6,60.0,227.72,182.98
2018,12,18,8,15,232.0,52.5,1.0,12.15,91.5,327.21,269.45
2018,12,18,8,30,303.0,64.0,1.0,12.7,123.0,409.54,338.31
2018,12,18,8,45,366.0,73.0,1.05,13.2,160.0,482.57,396.92
2018,12,18,9,0,429.0,82.0,1.1,13.7,197.0,556.51,454.05
2018,12,18,9,15,604.0,69.0,1.1,14.15,255.5,718.55,573.48
2018,12,18,9,30,779.0,56.0,1.1,14.6,314.0,864.89,674.1
2018,12,18,9,45,796.5,59.0,1.05,15.0,345.0,885.72,684.05
2018,12,18,10,0,814.0,62.0,1.0,15.4,376.0,903.27,693.05
2018,12,18,10,15,828.5,63.5,1.0,15.75,401.5,912.36,697.16
2018,12,18,10,30,843.0,65.0,1.0,16.1,427.0,906.95,691.61
2018,12,18,10,45,853.0,66.5,1.0,16.4,446.5,904.72,688.63
2018,12,18,11,0,863.0,68.0,1.0,16.7,466.0,898.9,683.29
2018,12,18,11,15,869.0,68.0,1.05,16.9,478.0,883.85,673.03
2018,12,18,11,30,875.0,68.0,1.1,17.1,490.0,865.38,660.61
2018,12,18,11,45,877.0,68.5,1.15,17.25,495.0,840.74,644.16
2018,12,18,12,0,879.0,69.0,1.2,17.4,500.0,812.94,625.56
2018,12,18,12,15,877.5,69.0,1.25,17.45,497.0,778.75,602.67
2018,12,18,12,30,876.0,69.0,1.3,17.5,494.0,741.89,577.75
2018,12,18,12,45,871.0,68.0,1.35,17.5,483.5,698.91,548.27
2018,12,18,13,0,866.0,67.0,1.4,17.5,473.0,653.93,515.1
2018,12,18,13,15,857.0,66.5,1.4,17.45,456.0,605.27,477.57
2018,12,18,13,30,848.0,66.0,1.4,17.4,439.0,555.37,438.04
2018,12,18,13,45,833.0,64.5,1.45,17.4,414.5,503.19,395.71
2018,12,18,14,0,818.0,63.0,1.5,17.4,390.0,447.26,349.14
2018,12,18,14,15,798.5,61.0,1.45,17.25,360.0,389.21,299.36
