Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,17,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,29,7,15,28.5,4.5,0.95,6.6,5.0,0.0,0.0
2018,12,29,7,30,57.0,9.0,0.9,7.0,10.0,52.88,0.0
2018,12,29,7,45,98.0,23.5,0.85,7.4,31.0,136.81,36.84
2018,12,29,8,0,139.0,38.0,0.8,7.8,52.0,206.0,162.94
2018,12,29,8,15,215.5,49.5,0.85,8.35,83.0,308.02,255.54
2018,12,29,8,30,292.0,61.0,0.9,8.9,114.0,394.59,329.74
2018,12,29,8,45,370.5,68.0,0.95,9.45,152.0,478.73,398.29
2018,12,29,9,0,449.0,75.0,1.0,10.0,190.0,564.8,465.58
2018,12,29,9,15,590.0,68.5,1.1,10.55,244.0,703.76,570.0
2018,12,29,9,30,731.0,62.0,1.2,11.1,298.0,826.54,657.4
2018,12,29,9,45,782.5,60.0,1.3,11.7,336.0,874.76,689.35
2018,12,29,10,0,834.0,58.0,1.4,12.3,374.0,908.41,711.38
2018,12,29,10,15,848.5,59.5,1.5,12.7,401.0,918.66,717.55
2018,12,29,10,30,863.0,61.0,1.6,13.1,428.0,925.44,721.54
2018,12,29,10,45,871.5,62.5,1.65,13.55,448.5,922.88,718.3
2018,12,29,11,0,880.0,64.0,1.7,14.0,469.0,916.72,712.77
2018,12,29,11,15,885.0,65.5,1.75,14.25,482.5,903.69,703.16
2018,12,29,11,30,890.0,67.0,1.8,14.5,496.0,887.13,691.25
2018,12,29,11,45,891.5,67.5,1.9,14.8,502.0,862.78,674.4
2018,12,29,12,0,893.0,68.0,2.0,15.1,508.0,835.21,655.28
2018,12,29,12,15,889.5,68.5,2.05,15.15,506.0,800.56,631.16
2018,12,29,12,30,886.0,69.0,2.1,15.2,504.0,763.26,605.03
2018,12,29,12,45,879.0,69.5,2.1,15.3,494.5,720.99,574.58
2018,12,29,13,0,872.0,70.0,2.1,15.4,485.0,676.72,541.35
2018,12,29,13,15,863.5,69.5,2.1,15.35,469.0,628.61,503.7
2018,12,29,13,30,855.0,69.0,2.1,15.3,453.0,583.13,466.94
2018,12,29,13,45,842.0,68.0,2.05,15.25,430.0,528.74,422.18
2018,12,29,14,0,829.0,67.0,2.0,15.2,407.0,473.92,375.86
2018,12,29,14,15,809.5,65.0,1.9,15.0,377.5,415.2,325.25
2018,12,29,14,30,790.0,63.0,1.8,14.8,348.0,357.34,274.04
2018,12,29,14,45,761.5,60.5,1.65,14.55,313.5,297.42,220.36
2018,12,29,15,0,733.0,58.0,1.5,14.3,279.0,239.97,168.5
2018,12,29,15,15,693.5,54.5,1.5,14.3,241.0,182.33,118.08
2018,12,29,15,30,654.0,51.0,1.5,14.3,203.0,129.07,74.86
2018,12,29,15,45,514.5,49.0,1.2,13.1,154.0,72.87,39.8
2018,12,29,16,0,375.0,47.0,0.9,11.9,105.0,38.24,28.15
2018,12,29,16,15,256.5,36.0,0.9,11.7,70.0,27.46,17.93
2018,12,29,16,30,138.0,25.0,0.9,11.5,35.0,18.92,6.5
2018,12,29,16,45,88.5,15.0,0.9,11.3,19.5,11.8,0.0
2018,12,29,17,0,39.0,5.0,0.9,11.1,4.0,0.0,0.0
2018,12,29,17,15,19.5,2.5,0.9,11.1,2.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,30,7,15,13.5,3.0,1.35,8.55,3.5,0.0,0.0
2018,12,30,7,30,27.0,6.0,1.5,8.8,7.0,26.39,0.0
2018,12,30,7,45,28.0,16.0,1.65,9.05,18.0,47.17,7.75
2018,12,30,8,0,29.0,26.0,1.8,9.3,29.0,64.43,47.37
2018,12,30,8,15,32.0,38.0,1.8,9.35,42.5,66.92,52.5
2018,12,30,8,30,35.0,50.0,1.8,9.4,56.0,82.61,66.98
2018,12,30,8,45,84.5,58.5,1.85,9.4,78.5,152.56,129.46
2018,12,30,9,0,134.0,67.0,1.9,9.4,101.0,227.86,195.31
2018,12,30,9,15,170.0,92.5,1.85,9.55,143.0,298.22,254.68
2018,12,30,9,30,206.0,118.0,1.8,9.7,185.0,366.98,311.14
2018,12,30,9,45,267.5,129.5,1.75,9.8,225.5,438.53,369.47
2018,12,30,10,0,329.0,141.0,1.7,9.9,266.0,509.15,425.36
2018,12,30,10,15,519.0,117.5,1.55,10.3,331.0,681.53,557.08
2018,12,30,10,30,709.0,94.0,1.4,10.7,396.0,838.91,667.19
2018,12,30,10,45,773.5,84.5,1.25,11.05,428.5,870.07,683.44
2018,12,30,11,0,838.0,75.0,1.1,11.4,461.0,903.57,702.27
2018,12,30,11,15,839.0,77.0,1.15,11.85,473.0,887.85,690.02
2018,12,30,11,30,840.0,79.0,1.2,12.3,485.0,868.8,676.24
2018,12,30,11,45,861.0,76.0,1.25,12.8,496.5,857.6,667.89
2018,12,30,12,0,882.0,73.0,1.3,13.3,508.0,833.45,650.49
2018,12,30,12,15,872.5,74.0,1.55,13.55,503.5,794.93,625.98
2018,12,30,12,30,863.0,75.0,1.8,13.8,499.0,761.58,604.45
2018,12,30,12,45,873.5,72.5,2.0,14.05,495.5,721.92,577.17
2018,12,30,13,0,884.0,70.0,2.2,14.3,492.0,686.28,551.36
2018,12,30,13,15,875.5,69.5,2.3,14.35,476.0,637.66,513.44
2018,12,30,13,30,867.0,69.0,2.4,14.4,460.0,587.62,473.35
2018,12,30,13,45,853.5,68.0,2.45,14.5,436.5,536.4,430.77
2018,12,30,14,0,840.0,67.0,2.5,14.6,413.0,480.75,383.49
2018,12,30,14,15,820.0,65.5,2.4,14.5,383.5,421.7,332.14
2018,12,30,14,30,800.0,64.0,2.3,14.4,354.0,363.53,280.23
2018,12,30,14,45,770.5,62.0,2.25,14.3,319.5,303.11,225.84
2018,12,30,15,0,741.0,60.0,2.2,14.2,285.0,245.25,173.32
2018,12,30,15,15,701.0,56.5,2.2,14.2,246.5,186.92,121.98
2018,12,30,15,30,661.0,53.0,2.2,14.2,208.0,133.01,77.92
2018,12,30,15,45,593.5,48.5,1.75,13.0,167.5,78.6,41.78
2018,12,30,16,0,526.0,44.0,1.3,11.8,127.0,36.76,26.88
2018,12,30,16,15,393.0,36.5,1.35,11.5,88.0,30.26,20.41
2018,12,30,16,30,260.0,29.0,1.4,11.2,49.0,24.05,10.52
2018,12,30,16,45,145.5,17.0,1.45,10.9,26.5,13.38,0.0
2018,12,30,17,0,31.0,5.0,1.5,10.6,4.0,0.0,0.0
2018,12,30,17,15,15.5,2.5,1.55,10.65,2.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.35,8.25,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.35,7.15,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.45,7.1,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,3.35,6.95,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,3.5,6.65,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,12,31,7,15,42.5,4.5,3.65,6.7,5.5,0.0,0.0
2018,12,31,7,30,85.0,9.0,3.7,6.9,11.0,75.24,0.0
2018,12,31,7,45,194.5,21.5,3.75,7.05,38.0,228.79,54.54
2018,12,31,8,0,304.0,34.0,3.8,7.2,65.0,361.09,288.52
2018,12,31,8,15,377.5,42.0,3.95,7.65,98.5,444.14,372.03
2018,12,31,8,30,451.0,50.0,4.1,8.1,132.0,529.34,447.04
2018,12,31,8,45,543.0,54.5,4.2,8.55,177.0,628.63,529.88
2018,12,31,9,0,635.0,59.0,4.3,9.0,222.0,728.67,610.09
2018,12,31,9,15,741.5,54.5,4.45,9.45,273.0,822.89,683.22
2018,12,31,9,30,848.0,50.0,4.6,9.9,324.0,912.53,750.59
2018,12,31,9,45,867.5,52.5,4.75,10.35,358.0,936.06,766.97
2018,12,31,10,0,887.0,55.0,4.9,10.8,392.0,956.31,780.93
2018,12,31,10,15,902.0,56.5,4.95,11.1,420.0,967.15,787.36
2018,12,31,10,30,917.0,58.0,5.0,11.4,448.0,974.31,791.06
2018,12,31,10,45,927.0,58.5,5.05,11.65,469.5,971.44,787.58
2018,12,31,11,0,937.0,59.0,5.1,11.9,491.0,964.75,781.45
2018,12,31,11,15,942.5,60.0,5.1,12.1,505.5,950.75,769.85
2018,12,31,11,30,948.0,61.0,5.1,12.3,520.0,932.99,755.66
2018,12,31,11,45,950.5,61.5,5.1,12.45,526.5,908.26,736.6
2018,12,31,12,0,953.0,62.0,5.1,12.6,533.0,880.05,715.07
2018,12,31,12,15,949.5,63.5,5.05,12.65,532.0,844.89,688.35
2018,12,31,12,30,946.0,65.0,5.0,12.7,531.0,806.84,659.46
2018,12,31,12,45,939.0,66.0,5.0,12.8,522.0,762.95,626.21
2018,12,31,13,0,932.0,67.0,5.0,12.9,513.0,716.84,590.38
2018,12,31,13,15,924.0,66.5,5.0,12.85,496.5,666.43,549.11
2018,12,31,13,30,916.0,66.0,5.0,12.8,480.0,614.43,505.59
2018,12,31,13,45,904.0,65.0,5.0,12.8,456.5,558.4,457.64
2018,12,31,14,0,892.0,64.0,5.0,12.8,433.0,501.69,407.83
2018,12,31,14,15,875.0,62.0,4.9,12.7,403.0,441.43,353.8
2018,12,31,14,30,858.0,60.0,4.8,12.6,373.0,382.37,299.47
2018,12,31,14,45,831.5,57.5,4.7,12.45,337.0,319.11,241.01
2018,12,31,15,0,805.0,55.0,4.6,12.3,301.0,258.0,184.17
2018,12,31,15,15,766.5,52.0,4.6,12.3,261.0,196.59,128.86
2018,12,31,15,30,728.0,49.0,4.6,12.3,221.0,139.35,81.06
2018,12,31,15,45,596.0,39.0,2.65,13.25,162.5,74.25,37.68
2018,12,31,16,0,464.0,29.0,0.7,14.2,104.0,26.49,17.65
2018,12,31,16,15,347.0,28.5,0.7,13.9,75.0,23.42,14.44
2018,12,31,16,30,230.0,28.0,0.7,13.6,46.0,23.04,10.35
2018,12,31,16,45,129.0,16.0,0.7,13.3,25.0,12.59,0.0
2018,12,31,17,0,28.0,4.0,0.7,13.0,4.0,3.15,0.0
2018,12,31,17,15,14.0,2.0,0.7,12.9,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
